,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/6/27 11:00,-1591,-1690,0.08 ,DS,25.9 ,24.4 ,25.6 ,24.1 ,0.39 ,24.1 ,25.7 ,21.1 ,26.4 ,25.5 ,25.9 ,26.1 ,25.7 ,24.4 ,25.3 ,25.5 ,25.4 ,25.3 ,25.7 ,25.8 ,23.9 ,175.0 ,15.2 ,15.7 ,26.5 ,4.77 ,0.411 ,-,7.80 ,-,0.41 ,20.38 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.34E-05,4.0E+01,2.51E-03,3,-,67.26 ,ND,7.57 ,0.3932,0.410 ,0.393 ,
2020/6/27 17:00,-1608,-1686,0.08 ,DS,25.9 ,24.4 ,25.6 ,24.1 ,0.39 ,24.1 ,25.7 ,21.1 ,26.4 ,25.5 ,25.9 ,26.0 ,25.7 ,24.4 ,25.4 ,25.5 ,25.4 ,25.4 ,25.7 ,25.8 ,23.8 ,174.9 ,15.3 ,15.7 ,26.9 ,4.70 ,0.410 ,-,7.77 ,-,0.41 ,20.26 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.35E-05,3.9E+01,7.53E-03,3,-,67.21 ,ND,7.56 ,0.3927,0.410 ,0.392 ,
2020/6/27 23:00,-1606,-1687,0.08 ,DS,25.9 ,24.4 ,25.7 ,24.1 ,0.39 ,24.1 ,25.7 ,21.1 ,26.4 ,25.6 ,25.9 ,26.1 ,25.7 ,24.4 ,25.4 ,25.5 ,25.5 ,25.4 ,25.7 ,25.8 ,23.8 ,175.0 ,15.3 ,15.7 ,26.7 ,4.70 ,0.411 ,-,7.81 ,-,0.41 ,19.32 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.18 ,ND,7.57 ,0.3935,0.411 ,0.393 ,
2020/6/28 5:00,-1610,-1689,0.08 ,DS,25.9 ,24.4 ,25.7 ,24.1 ,0.38 ,24.1 ,25.8 ,21.1 ,26.4 ,25.6 ,25.9 ,26.1 ,25.7 ,24.4 ,25.4 ,25.5 ,25.5 ,25.4 ,25.8 ,25.8 ,23.9 ,174.9 ,15.3 ,15.7 ,26.9 ,4.91 ,0.412 ,-,7.82 ,-,0.41 ,20.64 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,7.56 ,0.3945,0.411 ,0.394 ,
2020/6/28 11:00,-1604,-1682,0.08 ,DS,25.9 ,24.4 ,25.7 ,24.1 ,0.39 ,24.1 ,25.8 ,21.2 ,26.4 ,25.6 ,25.9 ,26.1 ,25.7 ,24.4 ,25.4 ,25.5 ,25.5 ,25.4 ,25.8 ,25.8 ,23.8 ,174.9 ,15.3 ,15.7 ,27.1 ,4.91 ,0.413 ,-,7.81 ,-,0.41 ,20.37 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.35E-05,3.9E+01,2.51E-03,3,-,67.21 ,ND,7.59 ,0.3948,0.412 ,0.394 ,
2020/6/28 17:00,-1605,-1680,0.08 ,DS,26.0 ,24.5 ,25.7 ,24.1 ,0.38 ,24.2 ,25.8 ,21.3 ,26.5 ,25.6 ,26.0 ,26.1 ,25.8 ,24.4 ,25.4 ,25.6 ,25.4 ,25.4 ,25.8 ,25.9 ,23.9 ,174.5 ,15.4 ,15.7 ,27.5 ,4.91 ,0.411 ,-,7.80 ,-,0.41 ,19.95 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.21 ,ND,7.59 ,0.3934,0.411 ,0.393 ,
2020/6/28 23:00,-1610,-1690,0.08 ,DS,26.0 ,24.5 ,25.8 ,24.2 ,0.39 ,24.2 ,25.8 ,21.2 ,26.5 ,25.7 ,26.0 ,26.1 ,25.8 ,24.5 ,25.4 ,25.6 ,25.4 ,25.4 ,25.8 ,25.9 ,23.9 ,174.6 ,15.4 ,15.8 ,27.5 ,4.70 ,0.413 ,-,7.82 ,-,0.41 ,20.05 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.21 ,ND,7.56 ,0.3951,0.412 ,0.395 ,
2020/6/29 5:00,-1617,-1697,0.08 ,DS,26.0 ,24.5 ,25.7 ,24.2 ,0.39 ,24.2 ,25.8 ,21.3 ,26.5 ,25.7 ,26.0 ,26.2 ,25.8 ,24.5 ,25.5 ,25.6 ,25.6 ,25.5 ,25.8 ,25.9 ,23.9 ,174.8 ,15.4 ,15.8 ,27.2 ,4.67 ,0.414 ,-,7.84 ,-,0.41 ,19.74 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.24 ,ND,7.61 ,0.3961,0.413 ,0.396 ,
2020/6/29 11:00,-1617,-1701,0.08 ,DS,26.0 ,24.5 ,25.7 ,24.2 ,0.39 ,24.2 ,25.8 ,21.2 ,26.5 ,25.6 ,26.0 ,26.2 ,25.8 ,24.5 ,25.5 ,25.6 ,25.6 ,25.5 ,25.8 ,25.9 ,23.9 ,175.1 ,15.4 ,15.8 ,27.2 ,4.91 ,0.411 ,-,7.79 ,-,0.41 ,20.07 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.22 ,ND,7.57 ,0.3934,0.411 ,0.393 ,
2020/6/29 17:00,-1615,-1700,0.08 ,DS,26.0 ,24.5 ,25.8 ,24.2 ,0.39 ,24.2 ,25.8 ,21.2 ,26.6 ,25.7 ,26.1 ,26.2 ,25.9 ,24.5 ,25.5 ,25.7 ,25.7 ,25.5 ,25.9 ,25.9 ,24.0 ,175.1 ,15.4 ,15.8 ,27.8 ,3.37 ,0.412 ,-,7.81 ,-,0.41 ,20.15 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.0E+01,ND,3,-,67.20 ,ND,7.58 ,0.3944,0.411 ,0.394 ,
2020/6/29 23:00,-1613,-1699,0.08 ,DS,26.0 ,24.5 ,25.8 ,24.2 ,0.40 ,24.2 ,25.9 ,21.3 ,26.6 ,25.7 ,26.1 ,26.2 ,25.9 ,24.6 ,25.6 ,25.7 ,25.7 ,25.5 ,25.9 ,25.9 ,23.9 ,175.3 ,15.4 ,15.9 ,27.6 ,3.21 ,0.412 ,-,7.81 ,-,0.41 ,20.28 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.20 ,ND,7.60 ,0.3946,0.412 ,0.394 ,
2020/6/30 5:00,-1613,-1696,0.08 ,DS,26.1 ,24.6 ,25.8 ,24.2 ,0.40 ,24.3 ,25.9 ,21.3 ,26.6 ,25.7 ,26.1 ,26.2 ,25.9 ,24.6 ,25.5 ,25.7 ,25.6 ,25.5 ,25.9 ,26.0 ,24.0 ,175.2 ,15.4 ,15.9 ,27.1 ,3.37 ,0.413 ,-,7.83 ,-,0.41 ,20.65 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,ND,3,-,67.21 ,ND,7.60 ,0.3951,0.412 ,0.395 ,
2020/6/30 11:00,-1608,-1690,0.08 ,DS,26.1 ,24.6 ,25.9 ,24.3 ,0.39 ,24.3 ,25.9 ,21.3 ,26.6 ,25.7 ,26.1 ,26.3 ,25.9 ,24.6 ,25.6 ,25.7 ,25.6 ,25.5 ,25.9 ,25.9 ,24.0 ,175.2 ,15.4 ,15.9 ,27.7 ,5.14 ,0.412 ,-,7.80 ,-,0.41 ,20.09 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,ND,3,-,67.20 ,ND,7.57 ,0.3943,0.411 ,0.394 ,
2020/6/30 17:00,-1602,-1685,0.08 ,DS,26.1 ,24.6 ,25.9 ,24.3 ,0.40 ,24.3 ,25.9 ,21.3 ,26.7 ,25.8 ,26.1 ,26.3 ,25.9 ,24.6 ,25.6 ,25.7 ,25.6 ,25.5 ,26.0 ,26.0 ,24.0 ,174.9 ,15.5 ,15.9 ,27.5 ,4.54 ,0.412 ,-,7.84 ,-,0.41 ,20.21 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0089 ,1.35E-05,4.0E+01,ND,3,-,67.19 ,ND,7.57 ,0.3947,0.412 ,0.394 ,
2020/6/30 23:00,-1601,-1679,0.08 ,DS,26.1 ,24.7 ,25.9 ,24.3 ,0.39 ,24.3 ,25.9 ,21.4 ,26.6 ,25.7 ,26.1 ,26.3 ,25.9 ,24.6 ,25.6 ,25.7 ,25.6 ,25.6 ,25.9 ,26.0 ,24.0 ,174.6 ,15.5 ,15.9 ,27.5 ,4.73 ,0.413 ,-,7.83 ,-,0.41 ,19.80 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.35E-05,3.9E+01,2.51E-03,3,-,67.20 ,ND,7.59 ,0.3953,0.412 ,0.395 ,
2020/7/1 5:00,-1601,-1680,0.08 ,DS,26.1 ,24.7 ,25.9 ,24.3 ,0.39 ,24.3 ,25.9 ,21.4 ,26.6 ,25.8 ,26.2 ,26.3 ,26.0 ,24.7 ,25.6 ,25.8 ,25.7 ,25.6 ,26.0 ,26.0 ,24.1 ,174.5 ,15.5 ,15.9 ,27.8 ,4.67 ,0.413 ,-,7.81 ,-,0.41 ,20.18 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.21 ,ND,7.57 ,0.3954,0.413 ,0.395 ,
2020/7/1 11:00,-1600,-1680,0.08 ,DS,26.2 ,24.7 ,25.9 ,24.4 ,0.41 ,24.4 ,26.0 ,21.5 ,26.6 ,25.8 ,26.1 ,26.3 ,25.9 ,24.7 ,25.6 ,25.8 ,25.7 ,25.6 ,26.0 ,26.0 ,24.1 ,174.6 ,15.5 ,15.9 ,27.6 ,4.80 ,0.412 ,-,7.80 ,-,0.41 ,19.89 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.21 ,ND,7.56 ,0.3941,0.411 ,0.394 ,
2020/7/1 17:00,-1601,-1675,0.08 ,DS,26.1 ,24.7 ,25.9 ,24.4 ,0.40 ,24.4 ,26.0 ,21.5 ,26.7 ,25.8 ,26.2 ,26.3 ,26.0 ,24.7 ,25.7 ,25.9 ,25.8 ,25.6 ,26.0 ,26.1 ,24.1 ,174.6 ,15.5 ,16.0 ,28.1 ,3.58 ,0.412 ,-,7.81 ,-,0.41 ,20.47 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,ND,3,-,67.20 ,ND,7.58 ,0.3948,0.412 ,0.394 ,
2020/7/1 23:00,-1610,-1690,0.08 ,DS,26.1 ,24.7 ,25.9 ,24.4 ,0.39 ,24.4 ,26.0 ,21.5 ,26.7 ,25.8 ,26.2 ,26.4 ,26.1 ,24.8 ,25.7 ,25.9 ,25.9 ,25.6 ,26.0 ,26.1 ,24.1 ,174.8 ,15.5 ,16.0 ,27.8 ,3.74 ,0.412 ,-,7.79 ,-,0.41 ,20.18 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.17 ,ND,7.61 ,0.395,0.412 ,0.394 ,
2020/7/2 5:00,-1606,-1692,0.08 ,DS,26.1 ,24.7 ,25.9 ,24.4 ,0.39 ,24.4 ,26.1 ,21.5 ,26.7 ,25.8 ,26.2 ,26.4 ,26.1 ,24.8 ,25.7 ,25.9 ,25.9 ,25.6 ,26.0 ,26.1 ,24.1 ,174.8 ,15.5 ,16.0 ,27.9 ,3.37 ,0.413 ,-,7.83 ,-,0.41 ,20.02 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.36E-05,4.0E+01,ND,3,-,67.18 ,ND,7.57 ,0.395,0.412 ,0.395 ,
2020/7/2 11:00,-1611,-1694,0.08 ,DS,26.1 ,24.7 ,26.0 ,24.4 ,0.40 ,24.4 ,26.0 ,21.5 ,26.7 ,25.8 ,26.2 ,26.4 ,26.1 ,24.7 ,25.7 ,25.9 ,25.9 ,25.6 ,26.0 ,26.0 ,24.1 ,175.0 ,15.5 ,16.0 ,27.8 ,3.58 ,0.411 ,-,7.78 ,-,0.41 ,20.36 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.17 ,ND,7.56 ,0.3932,0.410 ,0.393 ,
2020/7/2 17:00,-1610,-1699,0.08 ,DS,26.1 ,24.7 ,26.0 ,24.4 ,0.39 ,24.4 ,26.1 ,21.6 ,26.8 ,25.9 ,26.3 ,26.5 ,26.1 ,24.8 ,25.8 ,25.9 ,26.0 ,25.6 ,26.1 ,26.1 ,24.2 ,175.0 ,15.6 ,16.0 ,28.2 ,2.14 ,0.410 ,-,7.77 ,-,0.41 ,20.18 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.17 ,ND,7.53 ,0.392,0.409 ,0.392 ,
2020/7/2 23:00,-1613,-1703,0.08 ,DS,26.2 ,24.7 ,26.0 ,24.4 ,0.40 ,24.5 ,26.1 ,21.6 ,26.8 ,25.9 ,26.3 ,26.5 ,26.1 ,24.8 ,25.7 ,25.9 ,25.9 ,25.7 ,26.1 ,26.1 ,24.2 ,175.3 ,15.6 ,16.0 ,28.4 ,2.17 ,0.411 ,-,7.76 ,-,0.41 ,19.98 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.15 ,ND,7.58 ,0.3928,0.410 ,0.393 ,
2020/7/3 5:00,-1615,-1713,0.08 ,DS,26.2 ,24.7 ,26.0 ,24.5 ,0.39 ,24.5 ,26.1 ,21.6 ,26.8 ,25.9 ,26.3 ,26.5 ,26.1 ,24.8 ,25.8 ,26.0 ,25.9 ,25.7 ,26.1 ,26.1 ,24.2 ,175.5 ,15.6 ,16.0 ,28.6 ,2.14 ,0.412 ,-,7.80 ,-,0.41 ,19.85 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.15 ,ND,7.58 ,0.3942,0.411 ,0.394 ,
2020/7/3 11:00,-1618,-1742,0.08 ,DS,26.2 ,24.8 ,26.0 ,24.5 ,0.40 ,24.5 ,26.1 ,21.6 ,26.8 ,25.9 ,26.3 ,26.5 ,26.1 ,24.8 ,25.8 ,25.9 ,25.8 ,25.7 ,26.1 ,26.2 ,24.2 ,175.8 ,15.6 ,16.0 ,28.9 ,3.94 ,0.410 ,-,7.79 ,-,0.41 ,20.62 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,ND,4,-,67.15 ,ND,7.57 ,0.3922,0.409 ,0.392 ,
2020/7/3 17:00,-1615,-1736,0.08 ,DS,26.2 ,24.8 ,26.0 ,24.5 ,0.40 ,24.5 ,26.2 ,21.7 ,26.9 ,25.9 ,26.3 ,26.6 ,26.1 ,24.8 ,25.8 ,25.9 ,25.8 ,25.7 ,26.2 ,26.1 ,24.2 ,175.8 ,15.6 ,16.1 ,28.3 ,3.84 ,0.411 ,-,7.79 ,-,0.41 ,20.02 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,ND,4,-,67.16 ,ND,7.58 ,0.3938,0.411 ,0.393 ,
2020/7/3 23:00,-1613,-1730,0.08 ,DS,26.2 ,24.8 ,26.1 ,24.5 ,0.40 ,24.6 ,26.2 ,21.7 ,26.9 ,26.0 ,26.3 ,26.6 ,26.2 ,24.9 ,25.8 ,26.0 ,25.8 ,25.7 ,26.2 ,26.2 ,24.3 ,175.9 ,15.7 ,16.1 ,28.6 ,3.74 ,0.413 ,-,7.84 ,-,0.41 ,19.83 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0058 ,1.35E-05,4.0E+01,1.50E-02,4,-,67.17 ,ND,7.61 ,0.3953,0.413 ,0.395 ,
2020/7/4 5:00,-1604,-1695,0.08 ,DS,26.3 ,24.8 ,26.1 ,24.5 ,0.41 ,24.6 ,26.2 ,21.7 ,26.9 ,26.0 ,26.4 ,26.6 ,26.2 ,24.9 ,25.8 ,26.0 ,25.9 ,25.7 ,26.2 ,26.2 ,24.3 ,175.7 ,15.7 ,16.1 ,28.3 ,3.97 ,0.414 ,-,7.85 ,-,0.41 ,20.07 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0057 ,1.34E-05,3.9E+01,7.53E-03,4,-,67.22 ,ND,7.60 ,0.3964,0.413 ,0.396 ,
2020/7/4 11:00,-1600,-1688,0.08 ,DS,26.3 ,24.9 ,26.1 ,24.6 ,0.40 ,24.6 ,26.2 ,21.7 ,27.0 ,26.0 ,26.4 ,26.6 ,26.2 ,24.9 ,25.9 ,26.0 ,25.9 ,25.8 ,26.3 ,26.3 ,24.2 ,175.3 ,15.7 ,16.1 ,28.3 ,3.94 ,0.414 ,-,7.83 ,-,0.41 ,20.10 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.34E-05,4.0E+01,7.53E-03,4,-,67.19 ,ND,7.61 ,0.3962,0.413 ,0.396 ,
2020/7/4 17:00,-1605,-1691,0.08 ,DS,26.3 ,24.9 ,26.1 ,24.6 ,0.40 ,24.6 ,26.2 ,21.7 ,26.9 ,26.0 ,26.4 ,26.6 ,26.2 ,24.9 ,25.9 ,26.0 ,25.9 ,25.7 ,26.2 ,26.3 ,24.2 ,175.0 ,15.7 ,16.1 ,27.9 ,3.60 ,0.414 ,-,7.83 ,-,0.41 ,20.85 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.24 ,ND,7.59 ,0.3963,0.413 ,0.396 ,
2020/7/4 23:00,-1602,-1686,0.08 ,DS,26.3 ,24.9 ,26.1 ,24.6 ,0.40 ,24.6 ,26.3 ,21.8 ,26.9 ,26.0 ,26.4 ,26.6 ,26.2 ,24.9 ,25.9 ,26.1 ,26.0 ,25.8 ,26.2 ,26.3 ,24.2 ,175.0 ,15.7 ,16.2 ,27.8 ,3.60 ,0.414 ,-,7.84 ,-,0.41 ,19.55 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,7.63 ,0.3964,0.414 ,0.396 ,
2020/7/5 5:00,-1604,-1695,0.08 ,DS,26.3 ,24.9 ,26.1 ,24.6 ,0.40 ,24.6 ,26.3 ,21.8 ,26.9 ,26.1 ,26.4 ,26.6 ,26.3 ,25.0 ,25.9 ,26.1 ,26.0 ,25.8 ,26.3 ,26.3 ,24.3 ,175.0 ,15.7 ,16.2 ,27.4 ,3.60 ,0.414 ,-,7.85 ,-,0.41 ,20.18 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.35E-05,3.9E+01,5.02E-03,3,-,67.22 ,ND,7.63 ,0.3966,0.414 ,0.396 ,
2020/7/5 11:00,-1608,-1690,0.08 ,DS,26.4 ,24.9 ,26.2 ,24.6 ,0.40 ,24.7 ,26.3 ,21.8 ,27.0 ,26.1 ,26.4 ,26.7 ,26.3 ,25.0 ,26.0 ,26.1 ,26.0 ,25.8 ,26.3 ,26.3 ,24.3 ,175.2 ,15.7 ,16.2 ,27.8 ,3.91 ,0.414 ,-,7.82 ,-,0.41 ,20.34 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.23 ,ND,7.63 ,0.3959,0.413 ,0.396 ,
2020/7/5 17:00,-1604,-1689,0.07 ,DS,26.3 ,24.9 ,26.2 ,24.6 ,0.39 ,24.7 ,26.3 ,21.8 ,27.0 ,26.1 ,26.5 ,26.7 ,26.3 ,25.1 ,26.0 ,26.2 ,26.1 ,25.8 ,26.3 ,26.3 ,24.3 ,175.3 ,15.8 ,16.2 ,27.6 ,2.17 ,0.413 ,-,7.80 ,-,0.41 ,19.68 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0053 ,1.34E-05,4.0E+01,2.51E-03,3,-,67.18 ,ND,7.60 ,0.3955,0.413 ,0.395 ,
2020/7/5 23:00,-1607,-1693,0.08 ,DS,26.4 ,24.9 ,26.2 ,24.7 ,0.39 ,24.7 ,26.3 ,21.8 ,27.0 ,26.1 ,26.5 ,26.7 ,26.4 ,25.1 ,26.0 ,26.2 ,26.1 ,25.8 ,26.3 ,26.4 ,24.3 ,175.3 ,15.8 ,16.2 ,27.4 ,2.20 ,0.414 ,-,7.82 ,-,0.41 ,19.60 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.34E-05,3.9E+01,5.02E-03,3,-,67.20 ,ND,7.62 ,0.3959,0.413 ,0.395 ,
2020/7/6 5:00,-1607,-1693,0.08 ,DS,26.4 ,24.9 ,26.2 ,24.7 ,0.40 ,24.7 ,26.4 ,21.9 ,27.0 ,26.1 ,26.5 ,26.7 ,26.4 ,25.1 ,26.0 ,26.2 ,26.1 ,25.9 ,26.3 ,26.4 ,24.3 ,175.4 ,15.8 ,16.2 ,27.0 ,2.07 ,0.414 ,-,7.84 ,-,0.41 ,19.85 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.21 ,ND,7.59 ,0.3961,0.413 ,0.396 ,
2020/7/6 11:00,-1606,-1688,0.08 ,DS,26.4 ,24.9 ,26.2 ,24.7 ,0.40 ,24.7 ,26.4 ,21.9 ,27.1 ,26.2 ,26.5 ,26.8 ,26.3 ,25.1 ,26.0 ,26.2 ,26.1 ,25.9 ,26.3 ,26.3 ,24.4 ,175.4 ,15.8 ,16.2 ,27.2 ,3.94 ,0.413 ,-,7.83 ,-,0.41 ,19.90 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.20 ,ND,7.61 ,0.3953,0.412 ,0.395 ,
2020/7/6 17:00,-1603,-1693,0.08 ,DS,26.4 ,24.9 ,26.2 ,24.7 ,0.40 ,24.7 ,26.4 ,21.9 ,27.1 ,26.2 ,26.6 ,26.8 ,26.4 ,25.1 ,26.1 ,26.3 ,26.2 ,25.9 ,26.4 ,26.4 ,24.4 ,175.3 ,15.8 ,16.3 ,27.3 ,3.81 ,0.413 ,-,7.79 ,-,0.41 ,19.22 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,ND,3,-,67.19 ,ND,7.59 ,0.3951,0.412 ,0.395 ,
2020/7/6 23:00,-1601,-1688,0.08 ,DS,26.4 ,25.0 ,26.3 ,24.7 ,0.40 ,24.7 ,26.4 ,21.9 ,27.1 ,26.2 ,26.6 ,26.8 ,26.4 ,25.1 ,26.1 ,26.3 ,26.3 ,25.9 ,26.4 ,26.4 ,24.4 ,175.3 ,15.9 ,16.3 ,27.3 ,3.92 ,0.413 ,-,7.81 ,-,0.41 ,20.75 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,3.9E+01,7.53E-03,3,-,67.20 ,ND,7.58 ,0.3952,0.412 ,0.395 ,
2020/7/7 5:00,-1600,-1689,0.08 ,DS,26.4 ,25.0 ,26.3 ,24.7 ,0.40 ,24.8 ,26.4 ,21.9 ,27.1 ,26.2 ,26.6 ,26.8 ,26.4 ,25.1 ,26.1 ,26.3 ,26.2 ,25.9 ,26.4 ,26.4 ,24.5 ,175.2 ,15.9 ,16.3 ,27.4 ,4.02 ,0.413 ,-,7.80 ,-,0.41 ,20.00 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.34E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,7.60 ,0.3951,0.412 ,0.395 ,
2020/7/7 11:00,-1596,-1684,0.08 ,DS,26.4 ,25.0 ,26.3 ,24.7 ,0.39 ,24.8 ,26.4 ,21.9 ,27.1 ,26.2 ,26.6 ,26.8 ,26.4 ,25.1 ,26.1 ,26.3 ,26.2 ,25.9 ,26.4 ,26.4 ,24.4 ,175.2 ,15.9 ,16.3 ,27.3 ,4.09 ,0.411 ,-,7.78 ,-,0.41 ,19.81 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.34E-05,3.9E+01,2.51E-03,3,-,67.19 ,ND,7.58 ,0.394,0.411 ,0.394 ,
2020/7/7 17:00,-1600,-1686,0.08 ,DS,26.5 ,25.0 ,26.3 ,24.8 ,0.39 ,24.8 ,26.4 ,22.0 ,27.2 ,26.3 ,26.6 ,26.8 ,26.4 ,25.1 ,26.1 ,26.3 ,26.2 ,25.9 ,26.4 ,26.4 ,24.4 ,175.1 ,15.9 ,16.3 ,27.3 ,3.83 ,0.410 ,-,7.79 ,-,0.41 ,20.59 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.34E-05,3.9E+01,ND,3,-,67.19 ,ND,7.56 ,0.3926,0.410 ,0.392 ,
2020/7/7 23:00,-1600,-1689,0.08 ,DS,26.5 ,25.1 ,26.3 ,24.8 ,0.39 ,24.9 ,26.5 ,22.0 ,27.2 ,26.3 ,26.6 ,26.8 ,26.4 ,25.1 ,26.1 ,26.3 ,26.2 ,26.0 ,26.4 ,26.5 ,24.5 ,175.1 ,15.9 ,16.3 ,27.5 ,3.83 ,0.412 ,-,7.79 ,-,0.41 ,19.89 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.34E-05,4.0E+01,1.25E-02,3,-,67.14 ,ND,7.55 ,0.3942,0.411 ,0.394 ,
2020/7/8 5:00,-1599,-1684,0.08 ,DS,26.5 ,25.1 ,26.4 ,24.8 ,0.39 ,24.9 ,26.5 ,22.0 ,27.2 ,26.3 ,26.6 ,26.9 ,26.5 ,25.2 ,26.2 ,26.3 ,26.2 ,26.0 ,26.5 ,26.5 ,24.5 ,175.1 ,15.9 ,16.4 ,27.6 ,3.80 ,0.413 ,-,7.80 ,-,0.41 ,20.08 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0089 ,1.35E-05,4.0E+01,ND,3,-,67.18 ,ND,7.60 ,0.3949,0.412 ,0.395 ,
2020/7/8 11:00,-1597,-1679,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.8 ,0.40 ,24.9 ,26.5 ,22.1 ,27.2 ,26.3 ,26.6 ,26.8 ,26.4 ,25.1 ,26.1 ,26.3 ,26.2 ,26.0 ,26.4 ,26.5 ,24.5 ,175.1 ,15.9 ,16.4 ,27.4 ,4.11 ,0.413 ,-,7.82 ,-,0.41 ,20.10 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.22 ,ND,7.59 ,0.3953,0.413 ,0.395 ,
2020/7/8 17:00,-1598,-1686,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.9 ,0.39 ,24.9 ,26.5 ,22.1 ,27.2 ,26.3 ,26.7 ,26.9 ,26.5 ,25.2 ,26.2 ,26.4 ,26.3 ,26.0 ,26.5 ,26.5 ,24.3 ,175.1 ,15.9 ,16.4 ,27.5 ,2.41 ,0.413 ,-,7.81 ,-,0.41 ,20.36 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.36E-05,4.0E+01,2.51E-03,3,-,67.20 ,ND,7.57 ,0.3949,0.412 ,0.395 ,
2020/7/8 23:00,-1605,-1694,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.8 ,0.39 ,24.8 ,26.5 ,22.1 ,27.3 ,26.3 ,26.7 ,26.9 ,26.5 ,25.2 ,26.2 ,26.3 ,26.3 ,26.0 ,26.5 ,26.5 ,24.4 ,175.3 ,16.0 ,16.4 ,27.4 ,2.44 ,0.413 ,-,7.81 ,-,0.41 ,19.66 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.19 ,ND,7.59 ,0.3953,0.413 ,0.395 ,
2020/7/9 5:00,-1608,-1695,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.8 ,0.39 ,24.8 ,26.6 ,22.1 ,27.3 ,26.3 ,26.7 ,27.0 ,26.6 ,25.2 ,26.2 ,26.4 ,26.3 ,26.0 ,26.5 ,26.6 ,24.3 ,175.3 ,16.0 ,16.4 ,27.6 ,2.44 ,0.413 ,-,7.81 ,-,0.41 ,19.70 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.20 ,ND,7.59 ,0.3953,0.412 ,0.395 ,
2020/7/9 11:00,-1603,-1692,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.9 ,0.39 ,24.9 ,26.6 ,22.1 ,27.3 ,26.3 ,26.7 ,27.0 ,26.5 ,25.2 ,26.2 ,26.3 ,26.2 ,26.0 ,26.5 ,26.6 ,24.4 ,175.4 ,16.0 ,16.4 ,27.5 ,4.31 ,0.412 ,-,7.80 ,-,0.41 ,19.22 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.19 ,ND,7.58 ,0.3941,0.411 ,0.394 ,
2020/7/9 17:00,-1606,-1691,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.9 ,0.39 ,24.9 ,26.6 ,22.1 ,27.3 ,26.4 ,26.7 ,27.0 ,26.5 ,25.2 ,26.2 ,26.4 ,26.3 ,26.0 ,26.5 ,26.6 ,24.4 ,175.3 ,16.0 ,16.4 ,27.9 ,4.18 ,0.411 ,-,7.76 ,-,0.41 ,19.67 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,3.9E+01,2.51E-03,3,-,67.16 ,ND,7.60 ,0.3936,0.411 ,0.393 ,
2020/7/9 23:00,-1609,-1704,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.9 ,0.40 ,24.9 ,26.6 ,22.1 ,27.3 ,26.3 ,26.7 ,26.9 ,26.6 ,25.2 ,26.2 ,26.4 ,26.4 ,26.1 ,26.5 ,26.6 ,24.4 ,175.4 ,16.0 ,16.5 ,28.1 ,4.21 ,0.412 ,-,7.79 ,-,0.41 ,19.88 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.17 ,ND,7.58 ,0.3942,0.411 ,0.394 ,
2020/7/10 5:00,-1606,-1694,0.08 ,DS,26.6 ,25.2 ,26.4 ,24.9 ,0.39 ,24.9 ,26.6 ,22.2 ,27.3 ,26.4 ,26.7 ,26.9 ,26.6 ,25.2 ,26.2 ,26.4 ,26.3 ,26.1 ,26.6 ,26.6 ,24.4 ,175.5 ,16.0 ,16.5 ,28.1 ,4.42 ,0.412 ,-,7.81 ,-,0.41 ,20.15 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.35E-05,3.9E+01,5.02E-03,3,-,67.16 ,ND,7.58 ,0.3948,0.412 ,0.395 ,
2020/7/10 11:00,-1607,-1698,0.08 ,DS,26.6 ,25.1 ,26.4 ,24.9 ,0.39 ,24.9 ,26.6 ,22.2 ,27.3 ,26.4 ,26.7 ,27.0 ,26.6 ,25.3 ,26.2 ,26.4 ,26.4 ,26.1 ,26.6 ,26.6 ,24.4 ,175.7 ,16.0 ,16.5 ,28.3 ,4.42 ,0.411 ,-,7.79 ,-,0.41 ,19.08 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.0E+01,1.00E-02,3,-,67.17 ,ND,7.55 ,0.3934,0.411 ,0.393 ,
2020/7/10 17:00,-1605,-1690,0.08 ,DS,26.6 ,25.2 ,26.4 ,24.9 ,0.38 ,24.9 ,26.6 ,22.2 ,27.3 ,26.4 ,26.7 ,26.9 ,26.6 ,25.2 ,26.2 ,26.4 ,26.3 ,26.1 ,26.6 ,26.6 ,24.5 ,175.6 ,16.1 ,16.5 ,28.4 ,4.39 ,0.411 ,-,7.78 ,-,0.41 ,20.49 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,ND,3,-,67.14 ,ND,7.57 ,0.3939,0.411 ,0.394 ,
2020/7/10 23:00,-1600,-1689,0.08 ,DS,26.7 ,25.2 ,26.5 ,24.9 ,0.39 ,24.9 ,26.6 ,22.2 ,27.3 ,26.4 ,26.7 ,27.0 ,26.6 ,25.3 ,26.2 ,26.4 ,26.3 ,26.1 ,26.6 ,26.6 ,24.6 ,175.5 ,16.1 ,16.5 ,28.3 ,4.18 ,0.412 ,-,7.79 ,-,0.41 ,19.72 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.16 ,ND,7.58 ,0.3948,0.412 ,0.395 ,
2020/7/11 5:00,-1596,-1679,0.08 ,DS,26.7 ,25.2 ,26.5 ,24.9 ,0.40 ,24.9 ,26.6 ,22.3 ,27.3 ,26.4 ,26.7 ,27.0 ,26.6 ,25.3 ,26.3 ,26.4 ,26.4 ,26.1 ,26.6 ,26.6 ,24.6 ,175.3 ,16.1 ,16.5 ,28.4 ,4.15 ,0.413 ,-,7.82 ,-,0.41 ,19.29 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.15 ,ND,7.61 ,0.3954,0.413 ,0.395 ,
2020/7/11 11:00,-1594,-1671,0.08 ,DS,26.7 ,25.3 ,26.5 ,25.0 ,0.39 ,25.0 ,26.6 ,22.3 ,27.4 ,26.4 ,26.8 ,27.0 ,26.6 ,25.3 ,26.3 ,26.4 ,26.4 ,26.2 ,26.6 ,26.6 ,24.5 ,175.0 ,16.1 ,16.5 ,28.4 ,4.42 ,0.412 ,-,7.78 ,-,0.41 ,19.50 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.35E-05,4.0E+01,ND,3,-,67.15 ,ND,7.58 ,0.3945,0.412 ,0.394 ,
2020/7/11 17:00,-1600,-1686,0.08 ,DS,26.7 ,25.3 ,26.5 ,25.0 ,0.38 ,25.0 ,26.7 ,22.3 ,27.4 ,26.4 ,26.8 ,27.1 ,26.7 ,25.4 ,26.3 ,26.5 ,26.4 ,26.2 ,26.7 ,26.6 ,24.6 ,175.0 ,16.1 ,16.6 ,28.6 ,2.82 ,0.411 ,-,7.76 ,-,0.41 ,19.63 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.36E-05,4.0E+01,7.53E-03,3,-,67.10 ,ND,7.55 ,0.393,0.410 ,0.393 ,
2020/7/11 23:00,-1597,-1683,0.08 ,DS,26.7 ,25.3 ,26.6 ,25.0 ,0.40 ,25.1 ,26.7 ,22.3 ,27.4 ,26.5 ,26.8 ,27.0 ,26.7 ,25.4 ,26.3 ,26.5 ,26.4 ,26.2 ,26.7 ,26.6 ,24.7 ,175.0 ,16.2 ,16.6 ,28.8 ,2.82 ,0.412 ,-,7.79 ,-,0.41 ,20.30 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.36E-05,4.0E+01,ND,3,-,67.12 ,ND,7.53 ,0.3947,0.412 ,0.394 ,
2020/7/12 5:00,-1597,-1684,0.08 ,DS,26.7 ,25.3 ,26.6 ,25.0 ,0.45 ,25.1 ,26.7 ,22.4 ,27.4 ,26.5 ,26.8 ,27.1 ,26.7 ,25.4 ,26.3 ,26.5 ,26.5 ,26.2 ,26.7 ,26.7 ,24.7 ,175.0 ,16.2 ,16.6 ,28.7 ,2.76 ,0.413 ,-,7.81 ,-,0.41 ,20.38 ,0.13 ,0.12 ,3.14 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,3.9E+01,2.51E-03,3,-,67.17 ,ND,7.57 ,0.3954,0.413 ,0.395 ,
2020/7/12 11:00,-1597,-1677,0.08 ,DS,26.8 ,25.3 ,26.6 ,25.1 ,0.41 ,25.1 ,26.7 ,22.4 ,27.4 ,26.5 ,26.8 ,27.1 ,26.7 ,25.4 ,26.4 ,26.5 ,26.5 ,26.2 ,26.7 ,26.7 ,24.7 ,175.1 ,16.2 ,16.6 ,28.6 ,4.59 ,0.412 ,-,7.80 ,-,0.41 ,20.85 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.0E+01,5.02E-03,3,-,67.21 ,ND,7.56 ,0.3948,0.412 ,0.394 ,
2020/7/12 17:00,-1606,-1691,0.08 ,DS,26.8 ,25.4 ,26.6 ,25.1 ,0.38 ,25.1 ,26.7 ,22.4 ,27.4 ,26.5 ,26.9 ,27.1 ,26.7 ,25.4 ,26.4 ,26.5 ,26.4 ,26.3 ,26.7 ,26.7 ,24.7 ,175.1 ,16.2 ,16.6 ,28.5 ,4.46 ,0.414 ,-,7.82 ,-,0.41 ,20.36 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,2.51E-03,3,-,43.04 ,ND,7.60 ,0.396,0.413 ,0.396 ,
2020/7/12 23:00,-1609,-1696,0.08 ,DS,26.8 ,25.4 ,26.6 ,25.1 ,0.38 ,25.2 ,26.7 ,22.4 ,27.5 ,26.5 ,26.9 ,27.1 ,26.7 ,25.4 ,26.4 ,26.5 ,26.5 ,26.3 ,26.8 ,26.7 ,24.7 ,175.4 ,16.2 ,16.6 ,28.3 ,4.46 ,0.414 ,-,7.83 ,-,0.41 ,20.25 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.36E-05,3.9E+01,2.51E-03,3,-,42.89 ,ND,7.61 ,0.3963,0.414 ,0.396 ,
2020/7/13 5:00,-1611,-1697,0.08 ,DS,26.8 ,25.4 ,26.6 ,25.1 ,0.39 ,25.1 ,26.7 ,22.4 ,27.5 ,26.6 ,26.9 ,27.2 ,26.7 ,25.5 ,26.4 ,26.6 ,26.5 ,26.3 ,26.8 ,26.8 ,24.8 ,175.4 ,16.2 ,16.7 ,28.2 ,4.56 ,0.414 ,-,7.83 ,-,0.41 ,20.34 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,2.51E-03,3,-,42.96 ,ND,7.65 ,0.3968,0.414 ,0.396 ,
2020/7/13 11:00,-1611,-1701,0.07 ,DS,26.8 ,25.4 ,26.6 ,25.1 ,0.38 ,25.2 ,26.8 ,22.4 ,27.5 ,26.6 ,26.9 ,27.2 ,26.7 ,25.5 ,26.4 ,26.6 ,26.5 ,26.3 ,26.8 ,26.8 ,24.7 ,175.6 ,16.2 ,16.7 ,28.0 ,4.54 ,0.413 ,-,7.82 ,-,0.41 ,20.10 ,0.13 ,0.13 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.0E+01,7.53E-03,3,-,42.99 ,ND,7.60 ,0.3956,0.413 ,0.395 ,
2020/7/13 17:00,-1608,-1697,0.08 ,DS,26.8 ,25.4 ,26.7 ,25.1 ,0.38 ,25.2 ,26.8 ,22.4 ,27.5 ,26.6 ,26.9 ,27.2 ,26.8 ,25.5 ,26.4 ,26.6 ,26.6 ,26.4 ,26.8 ,26.8 ,24.8 ,175.6 ,16.3 ,16.7 ,27.9 ,4.67 ,0.504 ,-,8.29 ,-,0.50 ,20.43 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,5.02E-03,3,-,45.45 ,ND,8.31 ,0.4582,0.503 ,0.458 ,
2020/7/13 23:00,-1606,-1686,0.08 ,DS,26.9 ,25.4 ,26.7 ,25.1 ,0.38 ,25.2 ,26.8 ,22.4 ,27.5 ,26.6 ,27.0 ,27.2 ,26.8 ,25.5 ,26.5 ,26.6 ,26.6 ,26.4 ,26.8 ,26.8 ,24.7 ,175.5 ,16.3 ,16.7 ,27.9 ,4.30 ,0.504 ,-,8.32 ,-,0.50 ,20.75 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,ND,3,-,45.58 ,ND,8.31 ,0.4584,0.503 ,0.458 ,
2020/7/14 5:00,-1603,-1685,0.08 ,DS,26.9 ,25.4 ,26.7 ,25.1 ,0.39 ,25.2 ,26.8 ,22.5 ,27.6 ,26.6 ,27.0 ,27.2 ,26.8 ,25.5 ,26.5 ,26.6 ,26.6 ,26.3 ,26.9 ,26.8 ,24.8 ,175.3 ,16.3 ,16.7 ,27.7 ,4.27 ,0.504 ,-,8.31 ,-,0.50 ,19.93 ,0.13 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,5.02E-03,3,-,45.71 ,ND,8.30 ,0.4585,0.503 ,0.458 ,
2020/7/14 11:00,-1594,-1674,0.08 ,DS,26.9 ,25.4 ,26.7 ,25.2 ,0.39 ,25.2 ,26.8 ,22.5 ,27.6 ,26.6 ,27.0 ,27.2 ,26.8 ,25.5 ,26.5 ,26.6 ,26.6 ,26.4 ,26.9 ,26.9 ,24.9 ,175.2 ,16.3 ,16.7 ,27.7 ,4.54 ,0.504 ,-,8.30 ,-,0.50 ,19.58 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.0E+01,2.51E-03,3,-,45.83 ,ND,8.39 ,0.4584,0.503 ,0.458 ,
2020/7/14 17:00,-1594,-1676,0.07 ,DS,26.9 ,25.4 ,26.7 ,25.2 ,0.38 ,25.2 ,26.9 ,22.5 ,27.6 ,26.6 ,27.0 ,27.2 ,26.9 ,25.6 ,26.5 ,26.7 ,26.7 ,26.4 ,26.9 ,26.8 ,24.9 ,174.8 ,16.3 ,16.8 ,27.6 ,2.84 ,0.504 ,-,8.29 ,-,0.50 ,19.44 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.10 ,ND,8.29 ,0.4583,0.503 ,0.458 ,
2020/7/14 23:00,-1593,-1675,0.07 ,DS,26.9 ,25.4 ,26.7 ,25.3 ,0.39 ,25.3 ,26.9 ,22.5 ,27.6 ,26.7 ,27.0 ,27.2 ,26.9 ,25.6 ,26.5 ,26.7 ,26.7 ,26.4 ,26.9 ,26.9 ,24.8 ,174.7 ,16.3 ,16.8 ,27.4 ,2.94 ,0.504 ,-,8.26 ,-,0.50 ,20.51 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.23 ,ND,8.32 ,0.4586,0.503 ,0.458 ,
2020/7/15 5:00,-1596,-1677,0.08 ,DS,26.9 ,25.4 ,26.7 ,25.2 ,0.38 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.0 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.7 ,26.4 ,26.9 ,26.9 ,24.8 ,174.6 ,16.4 ,16.8 ,27.4 ,2.84 ,0.504 ,-,8.31 ,-,0.50 ,20.16 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,2.51E-03,3,-,67.23 ,ND,8.30 ,0.4583,0.503 ,0.458 ,
2020/7/15 11:00,-1604,-1685,0.08 ,DS,26.9 ,25.5 ,26.8 ,25.2 ,0.39 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.0 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.8 ,26.4 ,26.9 ,26.9 ,24.9 ,174.7 ,16.4 ,16.8 ,27.2 ,4.74 ,0.504 ,-,8.28 ,-,0.50 ,19.54 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,7.53E-03,4,-,67.23 ,ND,8.36 ,0.4582,0.503 ,0.458 ,
2020/7/15 17:00,-1608,-1690,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.2 ,0.39 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.1 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.6 ,26.4 ,26.9 ,26.9 ,24.7 ,174.9 ,16.4 ,16.8 ,27.2 ,4.54 ,0.504 ,-,8.33 ,-,0.50 ,20.39 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.35E-05,4.0E+01,ND,4,-,67.23 ,ND,8.32 ,0.4582,0.503 ,0.458 ,
2020/7/15 23:00,-1613,-1692,0.07 ,DS,27.0 ,25.5 ,26.8 ,25.2 ,0.40 ,25.3 ,26.9 ,22.5 ,27.6 ,26.7 ,27.0 ,27.2 ,26.9 ,25.6 ,26.5 ,26.7 ,26.6 ,26.4 ,26.9 ,26.9 ,24.7 ,175.0 ,16.4 ,16.8 ,26.9 ,4.54 ,0.504 ,-,8.30 ,-,0.50 ,19.81 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.1E+01,7.53E-03,4,-,67.25 ,ND,8.39 ,0.4585,0.503 ,0.458 ,
2020/7/16 5:00,-1626,-1692,0.07 ,DS,27.0 ,25.5 ,26.8 ,25.2 ,0.39 ,25.3 ,26.9 ,22.5 ,27.6 ,26.7 ,27.1 ,27.2 ,26.8 ,25.6 ,26.5 ,26.7 ,26.6 ,26.4 ,26.9 ,26.9 ,24.7 ,175.1 ,16.4 ,16.8 ,26.8 ,4.61 ,0.504 ,-,8.33 ,-,0.50 ,20.01 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.34E-05,4.0E+01,2.51E-03,4,-,67.26 ,ND,8.37 ,0.4584,0.503 ,0.458 ,
2020/7/16 11:00,-1638,-1695,0.07 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.40 ,25.3 ,26.9 ,22.5 ,27.6 ,26.7 ,27.0 ,27.2 ,26.9 ,25.6 ,26.5 ,26.7 ,26.6 ,26.4 ,26.9 ,26.9 ,24.8 ,175.2 ,16.4 ,16.8 ,26.6 ,4.61 ,0.459 ,-,7.72 ,-,0.46 ,19.95 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.34E-05,4.0E+01,5.02E-03,4,-,67.28 ,ND,7.70 ,0.4164,0.458 ,0.416 ,
2020/7/16 17:00,-1648,-1704,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.40 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.1 ,27.2 ,26.8 ,25.5 ,26.5 ,26.7 ,26.6 ,26.4 ,26.9 ,26.9 ,24.7 ,175.4 ,16.4 ,16.9 ,26.6 ,4.37 ,0.503 ,-,8.32 ,-,0.50 ,18.99 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.25 ,ND,8.36 ,0.4575,0.503 ,0.457 ,
2020/7/16 23:00,-1671,-1711,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.40 ,25.3 ,26.9 ,22.5 ,27.6 ,26.7 ,27.0 ,27.2 ,26.9 ,25.6 ,26.5 ,26.6 ,26.6 ,26.4 ,26.9 ,26.9 ,24.7 ,175.6 ,16.4 ,16.9 ,26.5 ,4.35 ,0.504 ,-,8.34 ,-,0.50 ,19.38 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.23 ,ND,8.27 ,0.4579,0.503 ,0.458 ,
2020/7/17 5:00,-1673,-1709,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.40 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.0 ,27.2 ,26.8 ,25.5 ,26.5 ,26.7 ,26.6 ,26.5 ,26.9 ,26.9 ,24.8 ,175.6 ,16.5 ,16.9 ,26.4 ,4.37 ,0.504 ,-,8.33 ,-,0.50 ,19.63 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.34E-05,4.0E+01,1.00E-02,4,-,67.23 ,ND,8.30 ,0.4578,0.503 ,0.458 ,
2020/7/17 11:00,-1679,-1709,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.40 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.1 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.5 ,26.5 ,26.9 ,27.0 ,24.8 ,175.7 ,16.5 ,16.9 ,26.6 ,4.58 ,0.503 ,-,8.38 ,-,0.50 ,19.47 ,0.12 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.0E+01,ND,4,-,67.26 ,ND,8.31 ,0.4573,0.502 ,0.457 ,
2020/7/17 17:00,-1675,-1707,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.40 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.1 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.5 ,26.5 ,26.9 ,26.9 ,24.8 ,175.7 ,16.5 ,16.9 ,26.4 ,3.04 ,0.503 ,-,8.28 ,-,0.50 ,19.35 ,0.12 ,0.12 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.1E+01,5.02E-03,4,-,67.26 ,ND,8.36 ,0.4575,0.502 ,0.457 ,
2020/7/17 23:00,-1689,-1716,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.40 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.1 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.5 ,26.5 ,26.9 ,26.9 ,24.9 ,175.8 ,16.5 ,17.0 ,26.3 ,2.91 ,0.503 ,-,8.35 ,-,0.50 ,19.93 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.35E-05,4.1E+01,5.02E-03,3,-,67.24 ,ND,8.30 ,0.4577,0.503 ,0.457 ,
2020/7/18 5:00,-1683,-1711,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.39 ,25.3 ,27.0 ,22.6 ,27.6 ,26.7 ,27.1 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.4 ,26.5 ,26.9 ,27.0 ,24.8 ,175.8 ,16.5 ,17.0 ,26.3 ,2.88 ,0.504 ,-,8.31 ,-,0.50 ,20.05 ,0.12 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0055 ,1.35E-05,4.0E+01,7.53E-03,3,-,67.24 ,ND,8.32 ,0.4578,0.503 ,0.458 ,
2020/7/18 11:00,-1676,-1708,0.08 ,DS,27.0 ,25.5 ,26.8 ,25.3 ,0.39 ,25.3 ,26.9 ,22.6 ,27.6 ,26.7 ,27.1 ,27.1 ,26.9 ,25.6 ,26.6 ,26.7 ,26.5 ,26.5 ,26.9 ,26.9 ,24.9 ,175.8 ,16.5 ,17.0 ,26.4 ,4.81 ,0.503 ,-,8.31 ,-,0.50 ,20.12 ,0.12 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.35E-05,4.0E+01,5.02E-03,3,-,67.26 ,ND,8.32 ,0.4576,0.502 ,0.457 ,
2020/7/18 17:00,-1656,-1695,0.08 ,DS,27.0 ,25.6 ,26.8 ,25.3 ,0.39 ,25.3 ,26.9 ,22.6 ,27.6 ,26.8 ,27.1 ,27.2 ,26.9 ,25.6 ,26.6 ,26.7 ,26.5 ,26.5 ,27.0 ,27.0 ,24.9 ,175.6 ,16.5 ,17.0 ,26.4 ,4.71 ,0.503 ,-,8.29 ,-,0.50 ,20.36 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.35E-05,4.0E+01,ND,4,-,67.23 ,ND,8.29 ,0.4571,0.502 ,0.457 ,
2020/7/18 23:00,-1662,-1700,0.08 ,DS,27.1 ,25.6 ,26.9 ,25.3 ,0.39 ,25.3 ,27.0 ,22.6 ,27.6 ,26.8 ,27.1 ,27.2 ,26.9 ,25.7 ,26.6 ,26.7 ,26.6 ,26.5 ,27.0 ,26.9 ,24.9 ,175.6 ,16.5 ,17.0 ,26.4 ,4.61 ,0.503 ,-,8.28 ,-,0.50 ,19.96 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.1E+01,7.53E-03,4,-,67.22 ,ND,8.33 ,0.4576,0.502 ,0.457 ,
2020/7/19 5:00,-1655,-1700,0.08 ,DS,27.1 ,25.6 ,26.9 ,25.4 ,0.39 ,25.4 ,27.0 ,22.6 ,27.6 ,26.8 ,27.1 ,27.2 ,26.9 ,25.7 ,26.6 ,26.7 ,26.6 ,26.5 ,27.0 ,27.0 ,24.9 ,175.6 ,16.6 ,17.0 ,26.4 ,4.81 ,0.503 ,-,8.24 ,-,0.50 ,19.90 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.23 ,ND,8.29 ,0.4578,0.502 ,0.457 ,
2020/7/19 11:00,-1651,-1695,0.08 ,DS,27.1 ,25.6 ,26.9 ,25.4 ,0.39 ,25.4 ,27.0 ,22.6 ,27.6 ,26.8 ,27.1 ,27.2 ,26.9 ,25.7 ,26.6 ,26.7 ,26.6 ,26.6 ,27.0 ,27.0 ,25.0 ,175.6 ,16.6 ,17.0 ,26.5 ,4.89 ,0.502 ,-,8.30 ,-,0.50 ,19.95 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.34E-05,4.1E+01,5.02E-03,4,-,67.23 ,ND,8.28 ,0.4568,0.502 ,0.456 ,
2020/7/19 17:00,-1641,-1696,0.08 ,DS,27.1 ,25.6 ,26.9 ,25.4 ,0.39 ,25.4 ,27.0 ,22.7 ,27.6 ,26.8 ,27.1 ,27.2 ,26.9 ,25.7 ,26.6 ,26.7 ,26.6 ,26.6 ,27.0 ,27.0 ,25.0 ,175.5 ,16.6 ,17.1 ,26.6 ,4.89 ,0.502 ,-,8.27 ,-,0.50 ,19.94 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.34E-05,4.0E+01,2.51E-03,4,-,67.20 ,ND,8.31 ,0.4566,0.501 ,0.456 ,
2020/7/19 23:00,-1662,-1698,0.08 ,DS,27.1 ,25.6 ,26.9 ,25.4 ,0.40 ,25.4 ,27.0 ,22.7 ,27.6 ,26.8 ,27.1 ,27.2 ,26.9 ,25.7 ,26.6 ,26.7 ,26.6 ,26.6 ,27.0 ,27.0 ,24.9 ,175.6 ,16.6 ,17.1 ,26.8 ,4.65 ,0.503 ,-,8.29 ,-,0.50 ,20.16 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,7.53E-03,4,-,67.20 ,ND,8.23 ,0.4575,0.502 ,0.457 ,
2020/7/20 5:00,-1668,-1703,0.08 ,DS,27.1 ,25.6 ,26.9 ,25.5 ,0.40 ,25.4 ,27.0 ,22.7 ,27.6 ,26.8 ,27.1 ,27.2 ,26.9 ,25.7 ,26.6 ,26.8 ,26.6 ,26.6 ,27.0 ,27.1 ,25.0 ,175.7 ,16.6 ,17.1 ,26.8 ,4.65 ,0.503 ,-,8.28 ,-,0.50 ,19.92 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.23 ,ND,8.31 ,0.4573,0.502 ,0.457 ,
2020/7/20 11:00,-1666,-1698,0.08 ,DS,27.1 ,25.7 ,26.9 ,25.5 ,0.39 ,25.4 ,27.0 ,22.7 ,27.6 ,26.8 ,27.2 ,27.2 ,27.0 ,25.7 ,26.6 ,26.8 ,26.7 ,26.6 ,27.0 ,27.1 ,25.1 ,175.8 ,16.7 ,17.1 ,26.9 ,4.89 ,0.502 ,-,8.28 ,-,0.50 ,18.98 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.24 ,ND,8.30 ,0.4567,0.502 ,0.456 ,
2020/7/20 17:00,-1658,-1696,0.08 ,DS,27.1 ,25.7 ,27.0 ,25.5 ,0.40 ,25.4 ,27.0 ,22.7 ,27.6 ,26.8 ,27.2 ,27.2 ,27.0 ,25.7 ,26.6 ,26.8 ,26.7 ,26.6 ,27.0 ,27.1 ,25.1 ,175.7 ,16.7 ,17.1 ,27.0 ,3.22 ,0.503 ,-,8.31 ,-,0.50 ,20.37 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.19 ,ND,8.32 ,0.4571,0.502 ,0.456 ,
2020/7/20 23:00,-1671,-1701,0.08 ,DS,27.1 ,25.7 ,27.0 ,25.5 ,0.40 ,25.4 ,27.0 ,22.7 ,27.7 ,26.9 ,27.2 ,27.2 ,27.0 ,25.8 ,26.7 ,26.8 ,26.7 ,26.6 ,27.1 ,27.0 ,25.0 ,175.8 ,16.7 ,17.1 ,27.0 ,3.22 ,0.503 ,-,8.25 ,-,0.50 ,19.38 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.20 ,ND,8.38 ,0.4576,0.502 ,0.457 ,
2020/7/21 5:00,-1664,-1700,0.08 ,DS,27.1 ,25.7 ,27.0 ,25.5 ,0.39 ,25.4 ,27.0 ,22.7 ,27.7 ,26.9 ,27.2 ,27.2 ,27.0 ,25.8 ,26.7 ,26.8 ,26.7 ,26.6 ,27.1 ,27.1 ,25.0 ,175.8 ,16.7 ,17.1 ,27.1 ,3.12 ,0.503 ,-,8.25 ,-,0.50 ,19.37 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.35E-05,4.0E+01,1.00E-02,4,-,67.20 ,ND,8.35 ,0.4574,0.502 ,0.457 ,
2020/7/21 11:00,-1656,-1690,0.08 ,DS,27.1 ,25.7 ,27.0 ,25.5 ,0.40 ,25.5 ,27.1 ,22.8 ,27.7 ,26.9 ,27.2 ,27.2 ,27.0 ,25.8 ,26.7 ,26.8 ,26.7 ,26.7 ,27.1 ,27.1 ,25.1 ,175.8 ,16.7 ,17.1 ,26.9 ,5.19 ,0.503 ,-,8.32 ,-,0.50 ,18.90 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0056 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.20 ,ND,8.31 ,0.4574,0.502 ,0.457 ,
2020/7/21 17:00,-1640,-1690,0.08 ,DS,27.2 ,25.8 ,27.0 ,25.6 ,0.38 ,25.5 ,27.1 ,22.8 ,27.7 ,26.9 ,27.2 ,27.2 ,27.0 ,25.8 ,26.7 ,26.8 ,26.7 ,26.6 ,27.1 ,27.1 ,25.1 ,175.7 ,16.7 ,17.2 ,27.1 ,5.20 ,0.503 ,-,8.24 ,-,0.50 ,19.41 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0095 ,1.35E-05,4.0E+01,ND,4,-,67.19 ,ND,8.36 ,0.4574,0.502 ,0.457 ,
2020/7/21 23:00,-1630,-1690,0.08 ,DS,27.2 ,25.8 ,27.0 ,25.6 ,0.40 ,25.5 ,27.1 ,22.8 ,27.7 ,26.9 ,27.2 ,27.2 ,27.0 ,25.8 ,26.7 ,26.8 ,26.7 ,26.7 ,27.1 ,27.1 ,25.1 ,175.6 ,16.7 ,17.2 ,27.1 ,5.17 ,0.503 ,-,8.32 ,-,0.50 ,19.63 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.21 ,ND,8.31 ,0.4576,0.502 ,0.457 ,
2020/7/22 5:00,-1618,-1685,0.08 ,DS,27.2 ,25.8 ,27.0 ,25.6 ,0.39 ,25.5 ,27.1 ,22.8 ,27.7 ,26.9 ,27.2 ,27.2 ,27.0 ,25.8 ,26.7 ,26.8 ,26.7 ,26.7 ,27.1 ,27.1 ,25.1 ,175.5 ,16.7 ,17.2 ,27.1 ,5.43 ,0.503 ,-,8.32 ,-,0.50 ,20.11 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,ND,4,-,67.19 ,ND,8.32 ,0.4574,0.502 ,0.457 ,
2020/7/22 11:00,-1613,-1681,0.08 ,DS,27.2 ,25.8 ,27.0 ,25.6 ,0.39 ,25.5 ,27.1 ,22.8 ,27.7 ,26.9 ,27.2 ,27.2 ,27.0 ,25.8 ,26.7 ,26.8 ,26.7 ,26.7 ,27.1 ,27.1 ,25.2 ,175.5 ,16.8 ,17.2 ,27.2 ,5.40 ,0.502 ,-,8.29 ,-,0.50 ,19.92 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.21 ,ND,8.30 ,0.4565,0.501 ,0.456 ,
2020/7/22 17:00,-1602,-1680,0.08 ,DS,27.2 ,25.8 ,27.0 ,25.6 ,0.39 ,25.5 ,27.1 ,22.8 ,27.7 ,26.9 ,27.3 ,27.3 ,27.1 ,25.8 ,26.7 ,26.9 ,26.7 ,26.7 ,27.2 ,27.1 ,25.1 ,175.3 ,16.8 ,17.2 ,27.4 ,5.43 ,0.502 ,-,8.26 ,-,0.50 ,19.32 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,1.00E-02,4,-,67.18 ,ND,8.26 ,0.4566,0.501 ,0.456 ,
2020/7/22 23:00,-1608,-1684,0.08 ,DS,27.2 ,25.8 ,27.0 ,25.6 ,0.40 ,25.5 ,27.1 ,22.8 ,27.7 ,26.9 ,27.3 ,27.3 ,27.1 ,25.9 ,26.7 ,26.9 ,26.7 ,26.7 ,27.2 ,27.1 ,25.1 ,175.3 ,16.8 ,17.2 ,27.5 ,5.20 ,0.502 ,-,8.27 ,-,0.50 ,19.93 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.20 ,ND,8.29 ,0.457,0.502 ,0.457 ,
2020/7/23 5:00,-1603,-1687,0.08 ,DS,27.3 ,25.8 ,27.1 ,25.6 ,0.39 ,25.6 ,27.1 ,22.8 ,27.8 ,26.9 ,27.3 ,27.2 ,27.1 ,25.9 ,26.7 ,26.9 ,26.7 ,26.7 ,27.2 ,27.2 ,25.2 ,175.3 ,16.8 ,17.2 ,27.6 ,5.14 ,0.503 ,-,8.26 ,-,0.50 ,19.42 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0093 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.20 ,ND,8.29 ,0.457,0.502 ,0.457 ,
2020/7/23 11:00,-1602,-1684,0.08 ,DS,27.3 ,25.9 ,27.1 ,25.7 ,0.39 ,25.6 ,27.2 ,22.9 ,27.8 ,27.0 ,27.3 ,27.2 ,27.1 ,25.9 ,26.8 ,26.9 ,26.8 ,26.7 ,27.2 ,27.2 ,25.3 ,175.3 ,16.8 ,17.2 ,27.7 ,5.19 ,0.502 ,-,8.26 ,-,0.50 ,19.63 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.35E-05,4.0E+01,ND,4,-,67.21 ,ND,8.18 ,0.4568,0.502 ,0.457 ,
2020/7/23 17:00,-1587,-1682,0.08 ,DS,27.3 ,25.9 ,27.1 ,25.7 ,0.39 ,25.6 ,27.2 ,22.9 ,27.8 ,27.0 ,27.3 ,27.3 ,27.1 ,25.9 ,26.8 ,26.9 ,26.8 ,26.7 ,27.2 ,27.2 ,25.3 ,175.2 ,16.8 ,17.3 ,27.8 ,3.21 ,0.502 ,-,8.24 ,-,0.50 ,19.73 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.35E-05,4.0E+01,7.53E-03,4,-,67.18 ,ND,8.28 ,0.4568,0.501 ,0.457 ,
2020/7/23 23:00,-1606,-1691,0.08 ,DS,27.3 ,25.9 ,27.1 ,25.7 ,0.39 ,25.6 ,27.2 ,22.9 ,27.8 ,27.0 ,27.3 ,27.3 ,27.1 ,25.9 ,26.8 ,26.9 ,26.8 ,26.8 ,27.2 ,27.2 ,25.3 ,175.3 ,16.8 ,17.3 ,28.0 ,3.21 ,0.503 ,-,8.26 ,-,0.50 ,19.81 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.18 ,ND,8.27 ,0.4573,0.502 ,0.457 ,
2020/7/24 5:00,-1608,-1690,0.08 ,DS,27.3 ,25.9 ,27.1 ,25.7 ,0.39 ,25.6 ,27.2 ,22.9 ,27.8 ,27.0 ,27.3 ,27.3 ,27.1 ,25.9 ,26.8 ,27.0 ,26.8 ,26.8 ,27.2 ,27.2 ,25.3 ,175.4 ,16.8 ,17.3 ,27.9 ,3.18 ,0.503 ,-,8.30 ,-,0.50 ,19.43 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,7.53E-03,4,-,67.20 ,ND,8.32 ,0.4576,0.502 ,0.457 ,
2020/7/24 11:00,-1615,-1686,0.08 ,DS,27.3 ,25.9 ,27.1 ,25.7 ,0.39 ,25.7 ,27.2 ,22.9 ,27.8 ,27.0 ,27.4 ,27.3 ,27.1 ,26.0 ,26.8 ,27.0 ,26.8 ,26.8 ,27.3 ,27.2 ,25.3 ,175.5 ,16.8 ,17.3 ,27.9 ,4.96 ,0.502 ,-,8.27 ,-,0.50 ,19.42 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.18 ,ND,8.27 ,0.4561,0.501 ,0.456 ,
2020/7/24 17:00,-1612,-1685,0.08 ,DS,27.4 ,25.9 ,27.2 ,25.8 ,0.39 ,25.7 ,27.2 ,22.9 ,27.8 ,27.0 ,27.4 ,27.3 ,27.2 ,26.0 ,26.8 ,27.0 ,26.8 ,26.8 ,27.3 ,27.2 ,25.3 ,175.4 ,16.9 ,17.3 ,28.0 ,3.58 ,0.503 ,-,8.29 ,-,0.50 ,19.58 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0086 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.18 ,ND,8.28 ,0.457,0.502 ,0.457 ,
2020/7/24 23:00,-1623,-1692,0.08 ,DS,27.3 ,26.0 ,27.2 ,25.8 ,0.40 ,25.7 ,27.2 ,22.9 ,27.8 ,27.0 ,27.4 ,27.3 ,27.2 ,26.0 ,26.8 ,27.0 ,26.9 ,26.8 ,27.3 ,27.2 ,25.3 ,175.6 ,16.9 ,17.3 ,28.1 ,3.55 ,0.503 ,-,8.29 ,-,0.50 ,20.37 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.33E-05,4.0E+01,7.53E-03,4,-,67.19 ,ND,8.32 ,0.4573,0.502 ,0.457 ,
2020/7/25 5:00,-1615,-1692,0.08 ,DS,27.3 ,26.0 ,27.2 ,25.8 ,0.40 ,25.7 ,27.2 ,22.9 ,27.9 ,27.1 ,27.4 ,27.3 ,27.2 ,26.0 ,26.8 ,27.0 ,26.9 ,26.8 ,27.3 ,27.3 ,25.4 ,175.4 ,16.9 ,17.3 ,28.1 ,3.65 ,0.503 ,-,8.26 ,-,0.50 ,18.90 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.33E-05,4.0E+01,2.51E-03,4,-,67.20 ,ND,8.33 ,0.4574,0.502 ,0.457 ,
2020/7/25 11:00,-1612,-1690,0.08 ,DS,27.4 ,26.0 ,27.2 ,25.8 ,0.39 ,25.7 ,27.3 ,23.0 ,27.9 ,27.1 ,27.4 ,27.3 ,27.2 ,26.0 ,26.8 ,27.0 ,26.9 ,26.9 ,27.3 ,27.3 ,25.4 ,175.4 ,16.9 ,17.3 ,28.0 ,3.65 ,0.502 ,-,8.27 ,-,0.50 ,19.45 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.20 ,ND,8.27 ,0.4565,0.501 ,0.456 ,
2020/7/25 17:00,-1611,-1689,0.08 ,DS,27.4 ,26.0 ,27.2 ,25.9 ,0.40 ,25.8 ,27.3 ,23.0 ,27.9 ,27.1 ,27.4 ,27.4 ,27.2 ,26.1 ,26.9 ,27.1 ,26.9 ,26.9 ,27.3 ,27.3 ,25.3 ,175.4 ,16.9 ,17.4 ,28.2 ,3.52 ,0.502 ,-,8.26 ,-,0.50 ,19.39 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,ND,4,-,67.18 ,ND,8.35 ,0.4568,0.501 ,0.456 ,
2020/7/25 23:00,-1636,-1694,0.08 ,DS,27.4 ,26.0 ,27.2 ,25.9 ,0.40 ,25.8 ,27.3 ,23.0 ,27.9 ,27.1 ,27.5 ,27.4 ,27.2 ,26.1 ,26.9 ,27.1 ,26.9 ,26.9 ,27.4 ,27.3 ,25.5 ,175.6 ,17.0 ,17.4 ,28.3 ,3.44 ,0.503 ,-,8.28 ,-,0.50 ,19.95 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,1.00E-02,4,-,67.19 ,ND,8.26 ,0.4574,0.502 ,0.457 ,
2020/7/26 5:00,-1645,-1700,0.08 ,DS,27.4 ,26.1 ,27.2 ,25.9 ,0.40 ,25.8 ,27.3 ,23.1 ,27.9 ,27.1 ,27.5 ,27.4 ,27.2 ,26.1 ,26.9 ,27.1 ,26.9 ,26.9 ,27.4 ,27.3 ,25.4 ,175.7 ,17.0 ,17.4 ,28.2 ,3.42 ,0.503 ,-,8.28 ,-,0.50 ,19.26 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.18 ,ND,8.25 ,0.4571,0.502 ,0.457 ,
2020/7/26 11:00,-1649,-1692,0.08 ,DS,27.5 ,26.1 ,27.3 ,26.0 ,0.40 ,25.8 ,27.3 ,23.1 ,27.9 ,27.1 ,27.4 ,27.4 ,27.3 ,26.1 ,26.9 ,27.1 ,26.9 ,26.9 ,27.4 ,27.4 ,25.4 ,175.8 ,17.0 ,17.4 ,28.3 ,3.78 ,0.503 ,-,8.29 ,-,0.50 ,20.25 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.18 ,ND,8.31 ,0.457,0.502 ,0.457 ,
2020/7/26 17:00,-1645,-1692,0.08 ,DS,27.5 ,26.1 ,27.3 ,26.0 ,0.40 ,25.9 ,27.3 ,23.1 ,28.0 ,27.2 ,27.5 ,27.4 ,27.3 ,26.1 ,27.0 ,27.1 ,26.9 ,26.9 ,27.4 ,27.4 ,25.4 ,175.8 ,17.0 ,17.4 ,28.2 ,2.19 ,0.503 ,-,8.27 ,-,0.50 ,19.99 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.19 ,ND,8.31 ,0.4572,0.502 ,0.457 ,
2020/7/26 23:00,-1653,-1692,0.08 ,DS,27.5 ,26.1 ,27.3 ,26.0 ,0.40 ,25.9 ,27.4 ,23.1 ,28.0 ,27.2 ,27.5 ,27.4 ,27.3 ,26.1 ,27.0 ,27.1 ,27.0 ,27.0 ,27.4 ,27.4 ,25.5 ,175.8 ,17.0 ,17.5 ,28.2 ,2.19 ,0.503 ,-,8.30 ,-,0.50 ,19.67 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.34E-05,4.0E+01,2.51E-03,4,-,67.18 ,ND,8.26 ,0.4574,0.502 ,0.457 ,
2020/7/27 5:00,-1633,-1689,0.08 ,DS,27.5 ,26.1 ,27.3 ,26.0 ,0.39 ,25.9 ,27.4 ,23.1 ,28.0 ,27.2 ,27.5 ,27.5 ,27.3 ,26.2 ,27.0 ,27.1 ,27.0 ,27.0 ,27.5 ,27.4 ,25.5 ,175.7 ,17.0 ,17.5 ,28.2 ,2.16 ,0.503 ,-,8.30 ,-,0.50 ,19.68 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.34E-05,4.0E+01,2.51E-03,4,-,67.18 ,ND,8.33 ,0.4577,0.502 ,0.457 ,
2020/7/27 11:00,-1635,-1690,0.08 ,DS,27.5 ,26.1 ,27.4 ,26.0 ,0.40 ,26.0 ,27.4 ,23.1 ,28.0 ,27.2 ,27.5 ,27.5 ,27.3 ,26.2 ,27.0 ,27.2 ,27.0 ,27.0 ,27.5 ,27.4 ,25.5 ,175.7 ,17.1 ,17.5 ,28.1 ,3.96 ,0.502 ,-,8.28 ,-,0.50 ,19.90 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.34E-05,4.0E+01,7.53E-03,4,-,67.18 ,ND,8.28 ,0.4568,0.501 ,0.456 ,
2020/7/27 17:00,-1627,-1691,0.08 ,DS,27.5 ,26.1 ,27.4 ,26.0 ,0.39 ,26.0 ,27.4 ,23.1 ,28.0 ,27.2 ,27.6 ,27.5 ,27.3 ,26.2 ,27.0 ,27.2 ,27.0 ,27.0 ,27.5 ,27.4 ,25.6 ,175.6 ,17.1 ,17.5 ,28.0 ,3.93 ,0.503 ,-,8.21 ,-,0.50 ,19.72 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.34E-05,4.0E+01,ND,4,-,67.18 ,ND,8.33 ,0.4576,0.502 ,0.457 ,
2020/7/27 23:00,-1628,-1682,0.08 ,DS,27.5 ,26.1 ,27.4 ,26.0 ,0.40 ,26.0 ,27.4 ,23.2 ,28.0 ,27.2 ,27.6 ,27.5 ,27.4 ,26.2 ,27.0 ,27.2 ,27.0 ,27.0 ,27.5 ,27.5 ,25.6 ,175.7 ,17.1 ,17.5 ,28.1 ,3.86 ,0.503 ,-,8.29 ,-,0.50 ,19.03 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.18 ,ND,8.27 ,0.4578,0.503 ,0.458 ,
2020/7/28 5:00,-1614,-1686,0.08 ,DS,27.5 ,26.1 ,27.4 ,26.0 ,0.40 ,26.0 ,27.4 ,23.2 ,28.1 ,27.3 ,27.6 ,27.5 ,27.4 ,26.2 ,27.0 ,27.2 ,27.0 ,27.0 ,27.5 ,27.5 ,25.6 ,175.6 ,17.1 ,17.6 ,28.0 ,4.06 ,0.503 ,-,8.24 ,-,0.50 ,19.35 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.21 ,ND,8.34 ,0.458,0.503 ,0.458 ,
2020/7/28 11:00,-1604,-1681,0.08 ,DS,27.6 ,26.2 ,27.4 ,26.1 ,0.40 ,26.0 ,27.5 ,23.2 ,28.1 ,27.3 ,27.6 ,27.5 ,27.4 ,26.2 ,27.1 ,27.2 ,27.0 ,27.0 ,27.5 ,27.4 ,25.5 ,175.6 ,17.1 ,17.6 ,28.0 ,4.06 ,0.503 ,-,8.26 ,-,0.50 ,20.25 ,0.11 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,ND,4,-,67.20 ,ND,8.33 ,0.4579,0.503 ,0.458 ,
2020/7/28 17:00,-1564,-1683,0.08 ,DS,27.6 ,26.2 ,27.4 ,26.1 ,0.39 ,26.0 ,27.5 ,23.3 ,28.1 ,27.3 ,27.6 ,27.6 ,27.4 ,26.2 ,27.1 ,27.2 ,27.1 ,27.1 ,27.5 ,27.5 ,25.5 ,175.3 ,17.1 ,17.6 ,28.0 ,4.06 ,0.503 ,-,8.26 ,-,0.50 ,19.82 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.18 ,ND,8.34 ,0.4579,0.503 ,0.457 ,
2020/7/28 23:00,-1598,-1692,0.08 ,DS,27.6 ,26.2 ,27.4 ,26.1 ,0.39 ,26.0 ,27.5 ,23.3 ,28.1 ,27.3 ,27.6 ,27.6 ,27.4 ,26.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.5 ,27.5 ,25.4 ,175.4 ,17.1 ,17.6 ,27.9 ,3.83 ,0.503 ,-,8.21 ,-,0.50 ,20.25 ,0.11 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.19 ,ND,8.31 ,0.4579,0.503 ,0.458 ,
2020/7/29 5:00,-1615,-1695,0.08 ,DS,27.6 ,26.2 ,27.5 ,26.1 ,0.40 ,26.0 ,27.5 ,23.3 ,28.1 ,27.3 ,27.6 ,27.6 ,27.4 ,26.2 ,27.1 ,27.3 ,27.1 ,27.1 ,27.5 ,27.6 ,25.4 ,175.5 ,17.2 ,17.6 ,27.9 ,3.80 ,0.504 ,-,8.26 ,-,0.50 ,19.63 ,0.11 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.20 ,ND,8.30 ,0.4578,0.503 ,0.458 ,
2020/7/29 11:00,-1643,-1698,0.08 ,DS,27.6 ,26.2 ,27.5 ,26.1 ,0.40 ,26.0 ,27.5 ,23.3 ,28.1 ,27.3 ,27.6 ,27.6 ,27.4 ,26.2 ,27.1 ,27.2 ,27.1 ,27.1 ,27.5 ,27.5 ,25.4 ,175.7 ,17.2 ,17.6 ,27.7 ,4.06 ,0.503 ,-,8.28 ,-,0.50 ,20.22 ,0.11 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.35E-05,4.0E+01,ND,4,-,67.23 ,ND,8.25 ,0.4577,0.502 ,0.457 ,
2020/7/29 17:00,-1649,-1699,0.08 ,DS,27.6 ,26.2 ,27.4 ,26.1 ,0.40 ,26.0 ,27.5 ,23.3 ,28.1 ,27.3 ,27.6 ,27.6 ,27.4 ,26.3 ,27.1 ,27.3 ,27.1 ,27.1 ,27.5 ,27.5 ,25.4 ,175.7 ,17.2 ,17.6 ,27.8 ,2.97 ,0.503 ,-,8.29 ,-,0.50 ,18.85 ,0.10 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.18 ,ND,8.28 ,0.4575,0.502 ,0.457 ,
2020/7/29 23:00,-1663,-1700,0.08 ,DS,27.6 ,26.2 ,27.4 ,26.1 ,0.40 ,26.0 ,27.5 ,23.3 ,28.1 ,27.3 ,27.6 ,27.6 ,27.4 ,26.3 ,27.1 ,27.3 ,27.1 ,27.1 ,27.5 ,27.5 ,25.3 ,175.8 ,17.2 ,17.6 ,27.8 ,2.99 ,0.503 ,-,8.29 ,-,0.50 ,19.55 ,0.11 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.19 ,ND,8.28 ,0.4576,0.503 ,0.458 ,
2020/7/30 5:00,-1662,-1699,0.08 ,DS,27.6 ,26.2 ,27.5 ,26.1 ,0.39 ,26.0 ,27.5 ,23.3 ,28.1 ,27.3 ,27.7 ,27.6 ,27.5 ,26.3 ,27.1 ,27.3 ,27.1 ,27.1 ,27.5 ,27.6 ,25.4 ,175.9 ,17.2 ,17.7 ,27.7 ,2.99 ,0.503 ,-,8.25 ,-,0.50 ,19.43 ,0.11 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.20 ,ND,8.40 ,0.4576,0.503 ,0.458 ,
2020/7/30 11:00,-1664,-1697,0.08 ,DS,27.6 ,26.2 ,27.5 ,26.1 ,0.39 ,26.0 ,27.5 ,23.3 ,28.1 ,27.4 ,27.7 ,27.6 ,27.5 ,26.3 ,27.1 ,27.3 ,27.1 ,27.1 ,27.5 ,27.5 ,25.4 ,175.9 ,17.2 ,17.7 ,27.5 ,2.97 ,0.503 ,-,8.28 ,-,0.50 ,20.16 ,0.11 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.18 ,ND,8.32 ,0.4575,0.502 ,0.457 ,
2020/7/30 17:00,-1643,-1694,0.08 ,DS,27.6 ,26.2 ,27.5 ,26.1 ,0.39 ,26.0 ,27.6 ,23.3 ,28.1 ,27.4 ,27.7 ,27.6 ,27.5 ,26.3 ,27.2 ,27.3 ,27.1 ,27.1 ,27.5 ,27.6 ,25.4 ,175.7 ,17.2 ,17.7 ,27.6 ,2.86 ,0.503 ,-,8.30 ,-,0.50 ,19.83 ,0.11 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.18 ,ND,8.31 ,0.4573,0.502 ,0.457 ,
2020/7/30 23:00,-1632,-1691,0.08 ,DS,27.6 ,26.2 ,27.5 ,26.1 ,0.40 ,26.0 ,27.6 ,23.3 ,28.1 ,27.4 ,27.7 ,27.6 ,27.5 ,26.3 ,27.2 ,27.3 ,27.1 ,27.1 ,27.6 ,27.6 ,25.4 ,175.7 ,17.2 ,17.7 ,27.6 ,5.03 ,0.503 ,-,8.30 ,-,0.50 ,20.30 ,0.11 ,0.10 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.18 ,ND,8.31 ,0.4578,0.502 ,0.457 ,
2020/7/31 5:00,-1615,-1685,0.08 ,DS,27.6 ,26.3 ,27.5 ,26.1 ,0.40 ,26.1 ,27.6 ,23.3 ,28.2 ,27.4 ,27.7 ,27.6 ,27.5 ,26.3 ,27.2 ,27.4 ,27.1 ,27.1 ,27.6 ,27.6 ,25.5 ,175.6 ,17.3 ,17.7 ,27.5 ,5.00 ,0.503 ,-,8.29 ,-,0.50 ,19.62 ,0.10 ,0.11 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.17 ,ND,8.33 ,0.4578,0.503 ,0.458 ,
2020/7/31 11:00,-1608,-1680,0.08 ,DS,27.6 ,26.3 ,27.5 ,26.2 ,0.40 ,26.1 ,27.6 ,23.4 ,28.1 ,27.4 ,27.7 ,27.6 ,27.5 ,26.3 ,27.2 ,27.3 ,27.2 ,27.2 ,27.6 ,27.6 ,25.5 ,175.5 ,17.3 ,17.7 ,27.5 ,4.58 ,0.503 ,-,8.26 ,-,0.50 ,20.28 ,0.10 ,0.10 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.19 ,ND,8.28 ,0.4576,0.502 ,0.457 ,
2020/7/31 17:00,-1594,-1686,0.08 ,DS,27.7 ,26.3 ,27.5 ,26.2 ,0.39 ,26.1 ,27.6 ,23.4 ,28.2 ,27.4 ,27.7 ,27.6 ,27.5 ,26.3 ,27.2 ,27.4 ,27.2 ,27.2 ,27.6 ,27.6 ,25.6 ,175.3 ,17.3 ,17.7 ,27.5 ,3.30 ,0.503 ,-,8.30 ,-,0.50 ,19.20 ,0.10 ,0.10 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.34E-05,4.0E+01,2.51E-03,4,-,67.17 ,ND,8.30 ,0.4572,0.502 ,0.457 ,
2020/7/31 23:00,-1600,-1690,0.08 ,DS,27.7 ,26.3 ,27.5 ,26.2 ,0.40 ,26.1 ,27.6 ,23.4 ,28.2 ,27.4 ,27.7 ,27.6 ,27.5 ,26.4 ,27.2 ,27.4 ,27.2 ,27.2 ,27.6 ,27.6 ,25.6 ,175.3 ,17.3 ,17.7 ,27.7 ,3.43 ,0.503 ,-,8.29 ,-,0.50 ,20.08 ,0.10 ,0.10 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.34E-05,4.0E+01,2.51E-03,4,-,67.19 ,ND,8.31 ,0.4574,0.502 ,0.457 ,
2020/8/1 5:00,-1600,-1691,0.08 ,DS,27.7 ,26.3 ,27.6 ,26.2 ,0.40 ,26.2 ,27.6 ,23.4 ,28.2 ,27.4 ,27.7 ,27.6 ,27.5 ,26.4 ,27.2 ,27.4 ,27.2 ,27.2 ,27.6 ,27.6 ,25.6 ,175.3 ,17.3 ,17.8 ,27.5 ,3.28 ,0.503 ,-,8.24 ,-,0.50 ,19.05 ,0.10 ,0.10 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,ND,4,-,67.19 ,ND,8.29 ,0.4578,0.502 ,0.457 ,
2020/8/1 11:00,-1609,-1692,0.08 ,DS,27.7 ,26.3 ,27.6 ,26.2 ,0.40 ,26.2 ,27.6 ,23.4 ,28.2 ,27.4 ,27.7 ,27.6 ,27.6 ,26.4 ,27.3 ,27.4 ,27.2 ,27.2 ,27.6 ,27.6 ,25.6 ,175.4 ,17.3 ,17.8 ,27.7 ,3.54 ,0.502 ,-,8.26 ,-,0.50 ,19.79 ,0.10 ,0.10 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.18 ,ND,8.28 ,0.4568,0.501 ,0.456 ,
2020/8/1 17:00,-1601,-1686,0.08 ,DS,27.7 ,26.3 ,27.6 ,26.2 ,0.40 ,26.2 ,27.6 ,23.4 ,28.2 ,27.4 ,27.7 ,27.6 ,27.6 ,26.4 ,27.3 ,27.4 ,27.2 ,27.2 ,27.6 ,27.7 ,25.6 ,175.4 ,17.3 ,17.8 ,27.9 ,2.11 ,0.502 ,-,8.25 ,-,0.50 ,18.95 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.34E-05,4.0E+01,5.02E-03,4,-,67.15 ,ND,8.28 ,0.4567,0.501 ,0.456 ,
2020/8/1 23:00,-1619,-1694,0.08 ,DS,27.7 ,26.4 ,27.6 ,26.3 ,0.40 ,26.2 ,27.7 ,23.4 ,28.3 ,27.5 ,27.8 ,27.7 ,27.6 ,26.4 ,27.3 ,27.4 ,27.2 ,27.3 ,27.7 ,27.6 ,25.7 ,175.5 ,17.3 ,17.8 ,28.1 ,2.08 ,0.503 ,-,8.27 ,-,0.50 ,20.04 ,0.10 ,0.11 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.34E-05,4.0E+01,7.53E-03,4,-,67.14 ,ND,8.35 ,0.4572,0.502 ,0.457 ,
