,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/8/2 5:00,-1618,-1691,0.08 ,DS,27.7 ,26.4 ,27.6 ,26.3 ,0.40 ,26.3 ,27.7 ,23.5 ,28.3 ,27.5 ,27.8 ,27.7 ,27.6 ,26.5 ,27.3 ,27.5 ,27.3 ,27.3 ,27.7 ,27.7 ,25.7 ,175.6 ,17.3 ,17.8 ,28.0 ,1.98 ,0.503 ,-,8.28 ,-,0.50 ,19.85 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.16 ,ND,8.30 ,0.4573,0.502 ,0.457 ,
2020/8/2 11:00,-1619,-1690,0.08 ,DS,27.8 ,26.4 ,27.6 ,26.3 ,0.41 ,26.3 ,27.7 ,23.5 ,28.3 ,27.5 ,27.8 ,27.7 ,27.6 ,26.5 ,27.3 ,27.5 ,27.3 ,27.3 ,27.7 ,27.7 ,25.7 ,175.6 ,17.4 ,17.9 ,28.1 ,3.87 ,0.502 ,-,8.24 ,-,0.50 ,19.01 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0059 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.15 ,ND,8.31 ,0.4564,0.501 ,0.456 ,
2020/8/2 17:00,-1609,-1681,0.08 ,DS,27.8 ,26.4 ,27.7 ,26.4 ,0.39 ,26.3 ,27.7 ,23.5 ,28.3 ,27.5 ,27.8 ,27.7 ,27.6 ,26.5 ,27.3 ,27.5 ,27.3 ,27.3 ,27.7 ,27.7 ,25.8 ,175.6 ,17.4 ,17.9 ,28.3 ,3.80 ,0.502 ,-,8.28 ,-,0.50 ,19.36 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0057 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.13 ,ND,8.29 ,0.4563,0.501 ,0.456 ,
2020/8/2 23:00,-1617,-1688,0.08 ,DS,27.8 ,26.4 ,27.7 ,26.4 ,0.40 ,26.3 ,27.7 ,23.5 ,28.3 ,27.5 ,27.8 ,27.7 ,27.6 ,26.5 ,27.3 ,27.5 ,27.4 ,27.3 ,27.7 ,27.8 ,25.7 ,175.7 ,17.4 ,17.9 ,28.3 ,3.77 ,0.503 ,-,8.23 ,-,0.50 ,20.07 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.15 ,ND,8.29 ,0.4573,0.502 ,0.457 ,
2020/8/3 5:00,-1608,-1690,0.08 ,DS,27.8 ,26.4 ,27.7 ,26.4 ,0.39 ,26.3 ,27.7 ,23.5 ,28.4 ,27.6 ,27.9 ,27.8 ,27.7 ,26.6 ,27.4 ,27.6 ,27.4 ,27.3 ,27.8 ,27.7 ,25.8 ,175.6 ,17.4 ,17.9 ,28.3 ,3.98 ,0.503 ,-,8.31 ,-,0.50 ,19.48 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.15 ,ND,8.32 ,0.4575,0.502 ,0.457 ,
2020/8/3 11:00,-1606,-1687,0.08 ,DS,27.8 ,26.5 ,27.7 ,26.4 ,0.40 ,26.3 ,27.8 ,23.5 ,28.4 ,27.6 ,27.9 ,27.8 ,27.7 ,26.6 ,27.4 ,27.5 ,27.4 ,27.4 ,27.8 ,27.8 ,25.8 ,175.6 ,17.5 ,17.9 ,28.4 ,3.95 ,0.502 ,-,8.28 ,-,0.50 ,20.13 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.14 ,ND,8.22 ,0.4563,0.501 ,0.456 ,
2020/8/3 17:00,-1593,-1689,0.08 ,DS,27.9 ,26.5 ,27.7 ,26.4 ,0.39 ,26.3 ,27.7 ,23.5 ,28.4 ,27.6 ,27.9 ,27.8 ,27.7 ,26.6 ,27.4 ,27.6 ,27.4 ,27.4 ,27.8 ,27.8 ,25.9 ,175.4 ,17.5 ,17.9 ,28.4 ,3.98 ,0.502 ,-,8.24 ,-,0.50 ,19.82 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.35E-05,4.0E+01,ND,4,-,67.10 ,ND,8.24 ,0.4565,0.501 ,0.456 ,
2020/8/3 23:00,-1597,-1690,0.08 ,DS,27.9 ,26.5 ,27.7 ,26.4 ,0.40 ,26.3 ,27.8 ,23.6 ,28.4 ,27.6 ,27.9 ,27.8 ,27.7 ,26.6 ,27.4 ,27.6 ,27.4 ,27.4 ,27.8 ,27.8 ,25.8 ,175.4 ,17.5 ,17.9 ,28.6 ,3.87 ,0.502 ,-,8.26 ,-,0.50 ,20.10 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.12 ,ND,8.29 ,0.4569,0.501 ,0.457 ,
2020/8/4 5:00,-1600,-1696,0.08 ,DS,27.9 ,26.6 ,27.8 ,26.5 ,0.40 ,26.4 ,27.8 ,23.6 ,28.4 ,27.6 ,27.9 ,27.8 ,27.7 ,26.6 ,27.4 ,27.6 ,27.5 ,27.4 ,27.9 ,27.8 ,26.0 ,175.4 ,17.5 ,17.9 ,28.6 ,3.85 ,0.503 ,-,8.27 ,-,0.50 ,19.42 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.12 ,ND,8.30 ,0.4574,0.502 ,0.457 ,
2020/8/4 11:00,-1599,-1685,0.08 ,DS,27.9 ,26.6 ,27.8 ,26.5 ,0.40 ,26.4 ,27.8 ,23.6 ,28.5 ,27.6 ,28.0 ,27.8 ,27.8 ,26.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.9 ,27.8 ,25.9 ,175.6 ,17.5 ,17.9 ,28.7 ,4.18 ,0.501 ,-,8.25 ,-,0.50 ,19.98 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.11 ,ND,8.28 ,0.4562,0.501 ,0.456 ,
2020/8/4 17:00,-1589,-1686,0.08 ,DS,28.0 ,26.6 ,27.8 ,26.6 ,0.40 ,26.4 ,27.8 ,23.6 ,28.5 ,27.7 ,28.0 ,27.9 ,27.8 ,26.7 ,27.5 ,27.6 ,27.5 ,27.5 ,27.9 ,27.8 ,26.0 ,175.4 ,17.5 ,18.0 ,28.9 ,2.65 ,0.501 ,-,8.29 ,-,0.50 ,19.34 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.09 ,ND,8.28 ,0.4562,0.501 ,0.456 ,
2020/8/4 23:00,-1609,-1694,0.08 ,DS,28.0 ,26.6 ,27.8 ,26.6 ,0.39 ,26.4 ,27.9 ,23.7 ,28.5 ,27.7 ,28.0 ,27.9 ,27.8 ,26.7 ,27.5 ,27.6 ,27.5 ,27.5 ,27.9 ,27.9 ,26.0 ,175.6 ,17.6 ,18.0 ,29.1 ,2.68 ,0.502 ,-,8.31 ,-,0.50 ,19.91 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.10 ,ND,8.23 ,0.4568,0.501 ,0.456 ,
2020/8/5 5:00,-1611,-1694,0.08 ,DS,28.0 ,26.6 ,27.8 ,26.6 ,0.39 ,26.4 ,27.9 ,23.7 ,28.5 ,27.7 ,28.0 ,27.9 ,27.8 ,26.7 ,27.5 ,27.7 ,27.6 ,27.5 ,27.9 ,27.9 ,26.1 ,175.6 ,17.6 ,18.0 ,29.3 ,2.65 ,0.502 ,-,8.27 ,-,0.50 ,19.13 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.35E-05,4.0E+01,2.51E-03,4,-,67.09 ,ND,8.29 ,0.4569,0.502 ,0.457 ,
2020/8/5 11:00,-1609,-1688,0.08 ,DS,28.0 ,26.7 ,27.9 ,26.6 ,0.39 ,26.5 ,27.9 ,23.7 ,28.5 ,27.7 ,28.0 ,27.9 ,27.8 ,26.7 ,27.5 ,27.7 ,27.5 ,27.5 ,27.9 ,28.0 ,26.0 ,175.7 ,17.6 ,-,29.2 ,2.65 ,0.501 ,-,8.25 ,-,0.500 ,19.09 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.36E-05,4.0E+01,ND,4,-,67.10 ,ND,8.27 ,0.456,0.500 ,0.456 ,
2020/8/5 17:00,-1593,-1688,0.08 ,DS,28.0 ,26.7 ,27.9 ,26.7 ,0.39 ,26.6 ,28.0 ,23.7 ,28.5 ,27.7 ,28.0 ,27.9 ,27.9 ,26.7 ,27.5 ,27.7 ,27.5 ,27.5 ,28.0 ,27.9 ,26.0 ,175.6 ,17.6 ,18.0 ,29.4 ,2.57 ,0.502 ,-,8.29 ,-,0.501 ,19.34 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.08 ,ND,8.32 ,0.456,0.501 ,0.456 ,
2020/8/5 23:00,-1602,-1686,0.08 ,DS,28.0 ,26.7 ,27.9 ,26.7 ,0.38 ,26.6 ,28.0 ,23.7 ,28.6 ,27.8 ,28.1 ,28.0 ,27.9 ,26.8 ,27.6 ,27.7 ,27.6 ,27.5 ,28.0 ,28.0 ,26.1 ,175.6 ,17.6 ,18.1 ,29.5 ,2.68 ,0.502 ,-,8.27 ,-,0.501 ,19.93 ,0.10 ,0.10 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.07 ,ND,8.31 ,0.4565,0.501 ,0.456 ,
2020/8/6 5:00,-1587,-1687,0.08 ,DS,28.1 ,26.7 ,27.9 ,26.7 ,0.39 ,26.6 ,28.0 ,23.8 ,28.6 ,27.8 ,28.1 ,28.0 ,27.9 ,26.8 ,27.6 ,27.7 ,27.6 ,27.6 ,28.0 ,28.0 ,26.1 ,175.6 ,17.6 ,18.1 ,29.6 ,2.52 ,0.502 ,-,8.26 ,-,0.502 ,19.45 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.07 ,ND,8.24 ,0.4569,0.501 ,0.457 ,
2020/8/6 11:00,-1559,-1683,0.08 ,DS,28.1 ,26.7 ,28.0 ,26.7 ,0.40 ,26.6 ,28.0 ,23.8 ,28.6 ,27.8 ,28.1 ,28.0 ,28.0 ,26.9 ,27.6 ,27.8 ,27.6 ,27.6 ,28.1 ,28.0 ,26.1 ,175.4 ,17.6 ,18.1 ,29.6 ,4.42 ,0.501 ,-,8.25 ,-,0.500 ,18.64 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0086 ,1.34E-05,4.0E+01,7.53E-03,4,-,67.07 ,ND,8.28 ,0.4558,0.500 ,0.456 ,
2020/8/6 17:00,-1542,-1683,0.08 ,DS,28.1 ,26.8 ,28.0 ,26.8 ,0.39 ,26.6 ,28.0 ,23.8 ,28.6 ,27.8 ,28.1 ,28.0 ,27.9 ,26.8 ,27.6 ,27.8 ,27.6 ,27.6 ,28.1 ,28.0 ,26.2 ,175.2 ,17.6 ,18.1 ,29.8 ,4.44 ,0.501 ,-,8.21 ,-,0.501 ,19.15 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.34E-05,4.0E+01,5.02E-03,4,-,43.45 ,ND,8.28 ,0.4562,0.501 ,0.456 ,
2020/8/6 23:00,-1537,-1680,0.08 ,DS,28.1 ,26.8 ,28.0 ,26.8 ,0.40 ,26.7 ,28.1 ,23.9 ,28.7 ,27.9 ,28.2 ,28.1 ,28.0 ,26.9 ,27.7 ,27.8 ,27.7 ,27.6 ,28.1 ,28.1 ,26.2 ,175.2 ,17.6 ,18.1 ,29.9 ,4.34 ,0.502 ,-,8.25 ,-,0.501 ,19.84 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.34E-05,4.0E+01,7.53E-03,4,-,43.59 ,ND,8.27 ,0.4568,0.501 ,0.456 ,
2020/8/7 5:00,-1508,-1686,0.08 ,DS,28.1 ,26.8 ,28.1 ,26.8 ,0.40 ,26.7 ,28.1 ,23.9 ,28.7 ,27.9 ,28.2 ,28.1 ,28.0 ,26.9 ,27.7 ,27.8 ,27.7 ,27.7 ,28.1 ,28.1 ,26.1 ,175.0 ,17.7 ,18.1 ,30.0 ,4.37 ,0.503 ,-,8.25 ,-,0.502 ,19.26 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.35E-05,4.1E+01,ND,4,-,43.73 ,ND,8.29 ,0.4571,0.502 ,0.457 ,
2020/8/7 11:00,-1606,-1668,0.08 ,DS,28.1 ,26.8 ,28.1 ,26.9 ,0.40 ,26.7 ,28.1 ,23.9 ,28.7 ,27.9 ,28.2 ,28.1 ,28.0 ,26.9 ,27.7 ,27.9 ,27.7 ,27.7 ,28.1 ,28.1 ,26.3 ,175.0 ,17.7 ,18.1 ,29.9 ,4.34 ,0.501 ,-,8.23 ,-,0.501 ,19.91 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,ND,4,-,43.84 ,ND,8.24 ,0.4559,0.501 ,0.456 ,
2020/8/7 17:00,-1608,-1684,0.08 ,DS,28.2 ,26.9 ,28.1 ,26.9 ,0.40 ,26.8 ,28.2 ,23.9 ,28.8 ,27.9 ,28.3 ,28.1 ,28.1 ,27.0 ,27.7 ,27.9 ,27.7 ,27.7 ,28.2 ,28.1 ,26.2 ,174.9 ,17.7 ,18.1 ,30.1 ,4.34 ,0.501 ,-,8.22 ,-,0.501 ,19.30 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.0E+01,ND,4,-,67.06 ,ND,8.27 ,0.4561,0.501 ,0.456 ,
2020/8/7 23:00,-1609,-1683,0.08 ,DS,28.2 ,26.9 ,28.1 ,26.9 ,0.40 ,26.8 ,28.2 ,24.0 ,28.8 ,28.0 ,28.3 ,28.2 ,28.1 ,27.0 ,27.8 ,27.9 ,27.8 ,27.8 ,28.2 ,28.1 ,26.3 ,175.1 ,17.7 ,18.2 ,30.1 ,4.24 ,0.502 ,-,8.28 ,-,0.501 ,19.55 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.07 ,ND,8.27 ,0.4566,0.501 ,0.456 ,
2020/8/8 5:00,-1606,-1680,0.08 ,DS,28.2 ,26.9 ,28.1 ,27.0 ,0.40 ,26.9 ,28.2 ,24.0 ,28.8 ,28.0 ,28.3 ,28.2 ,28.1 ,27.0 ,27.8 ,28.0 ,27.8 ,27.8 ,28.3 ,28.2 ,26.4 ,175.1 ,17.7 ,18.2 ,30.2 ,4.31 ,0.502 ,-,8.23 ,-,0.502 ,18.88 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.37E-05,4.0E+01,5.02E-03,4,-,67.08 ,ND,8.29 ,0.457,0.502 ,0.457 ,
2020/8/8 11:00,-1606,-1684,0.08 ,DS,28.3 ,27.0 ,28.2 ,27.0 ,0.40 ,26.9 ,28.3 ,24.0 ,28.8 ,28.0 ,28.3 ,28.2 ,28.2 ,27.1 ,27.8 ,28.0 ,27.8 ,27.8 ,28.3 ,28.2 ,26.4 ,175.1 ,17.7 ,18.2 ,30.1 ,4.55 ,0.502 ,-,8.25 ,-,0.502 ,19.57 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.37E-05,4.0E+01,2.51E-03,4,-,67.09 ,ND,8.28 ,0.4569,0.501 ,0.457 ,
2020/8/8 17:00,-1611,-1684,0.08 ,DS,28.3 ,27.0 ,28.2 ,27.0 ,0.40 ,26.9 ,28.3 ,24.0 ,28.9 ,28.0 ,28.4 ,28.3 ,28.2 ,27.1 ,27.8 ,28.0 ,27.9 ,27.8 ,28.3 ,28.2 ,26.4 ,175.2 ,17.7 ,18.2 ,30.1 ,2.85 ,0.502 ,-,8.22 ,-,0.50 ,19.30 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,ND,4,-,67.09 ,ND,8.25 ,0.4568,0.501 ,0.457 ,
2020/8/8 23:00,-1604,-1679,0.08 ,DS,28.3 ,27.0 ,28.2 ,27.1 ,0.40 ,26.9 ,28.3 ,24.1 ,28.9 ,28.1 ,28.4 ,28.3 ,28.2 ,27.1 ,27.9 ,28.0 ,27.9 ,27.8 ,28.4 ,28.3 ,26.5 ,175.3 ,17.8 ,18.2 ,29.9 ,2.85 ,0.503 ,-,8.27 ,-,0.50 ,19.38 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.37E-05,4.0E+01,2.51E-03,4,-,67.10 ,ND,8.32 ,0.4572,0.502 ,0.457 ,
2020/8/9 5:00,-1605,-1674,0.08 ,DS,28.3 ,27.1 ,28.3 ,27.1 ,0.40 ,27.0 ,28.3 ,24.1 ,28.9 ,28.1 ,28.4 ,28.3 ,28.2 ,27.1 ,27.9 ,28.1 ,27.9 ,27.9 ,28.4 ,28.3 ,26.4 ,175.1 ,17.8 ,18.2 ,29.9 ,2.99 ,0.503 ,-,8.25 ,-,0.502 ,19.45 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.11 ,ND,8.33 ,0.4574,0.502 ,0.457 ,
2020/8/9 11:00,-1604,-1676,0.09 ,DS,28.4 ,27.1 ,28.3 ,27.1 ,0.40 ,27.0 ,28.4 ,24.1 ,29.0 ,28.1 ,28.4 ,28.4 ,28.3 ,27.1 ,27.9 ,28.1 ,27.9 ,27.9 ,28.4 ,28.3 ,26.4 ,175.1 ,17.8 ,18.2 ,29.8 ,2.96 ,0.502 ,-,8.23 ,-,0.502 ,19.68 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.10 ,ND,8.28 ,0.457,0.502 ,0.457 ,
2020/8/9 17:00,-1609,-1685,0.09 ,DS,28.4 ,27.1 ,28.3 ,27.1 ,0.40 ,27.0 ,28.4 ,24.1 ,29.0 ,28.1 ,28.5 ,28.4 ,28.3 ,27.2 ,27.9 ,28.1 ,28.0 ,27.9 ,28.4 ,28.3 ,26.5 ,175.0 ,17.8 ,18.2 ,29.6 ,2.96 ,0.502 ,-,8.22 ,-,0.501 ,20.19 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,ND,4,-,67.07 ,ND,8.26 ,0.4567,0.501 ,0.456 ,
2020/8/9 23:00,-1611,-1683,0.09 ,DS,28.4 ,27.1 ,28.4 ,27.1 ,0.41 ,27.1 ,28.4 ,24.1 ,29.0 ,28.2 ,28.5 ,28.5 ,28.3 ,27.2 ,28.0 ,28.1 ,28.0 ,28.0 ,28.5 ,28.3 ,26.4 ,175.2 ,17.8 ,18.3 ,29.8 ,2.85 ,0.502 ,-,8.25 ,-,0.501 ,18.82 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.04 ,ND,8.21 ,0.4564,0.501 ,0.456 ,
2020/8/10 5:00,-1614,-1690,0.09 ,DS,28.4 ,27.1 ,28.4 ,27.2 ,0.40 ,27.1 ,28.5 ,24.2 ,29.1 ,28.2 ,28.5 ,28.5 ,28.3 ,27.2 ,28.0 ,28.2 ,28.0 ,28.0 ,28.5 ,28.4 ,26.6 ,175.3 ,17.8 ,18.3 ,30.0 ,2.88 ,0.502 ,-,8.27 ,-,0.502 ,19.42 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.07 ,ND,8.27 ,0.4569,0.501 ,0.457 ,
2020/8/10 11:00,-1614,-1690,0.08 ,DS,28.5 ,27.2 ,28.4 ,27.2 ,0.40 ,27.1 ,28.5 ,24.2 ,29.1 ,28.2 ,28.5 ,28.5 ,28.4 ,27.3 ,28.0 ,28.2 ,28.0 ,28.0 ,28.5 ,28.4 ,26.6 ,175.4 ,17.9 ,18.3 ,30.0 ,2.83 ,0.501 ,-,8.26 ,-,0.500 ,18.81 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.07 ,ND,8.29 ,0.4556,0.500 ,0.455 ,
2020/8/10 17:00,-1611,-1681,0.09 ,DS,28.5 ,27.2 ,28.4 ,27.2 ,0.41 ,27.2 ,28.5 ,24.3 ,29.1 ,28.3 ,28.6 ,28.5 ,28.4 ,27.3 ,28.1 ,28.2 ,28.0 ,28.0 ,28.6 ,28.4 ,26.6 ,175.4 ,17.9 ,18.3 ,30.3 ,2.85 ,0.501 ,-,8.22 ,-,0.500 ,19.21 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0057 ,1.37E-05,4.0E+01,5.02E-03,4,-,67.04 ,ND,8.27 ,0.4554,0.500 ,0.455 ,
2020/8/10 23:00,-1611,-1679,0.09 ,DS,28.5 ,27.2 ,28.5 ,27.3 ,0.40 ,27.2 ,28.5 ,24.2 ,29.1 ,28.3 ,28.6 ,28.5 ,28.4 ,27.3 ,28.1 ,28.2 ,28.1 ,28.1 ,28.6 ,28.5 ,26.6 ,175.4 ,17.9 ,18.3 ,30.5 ,2.85 ,0.502 ,-,8.26 ,-,0.501 ,19.70 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.37E-05,4.0E+01,ND,4,-,67.08 ,ND,8.27 ,0.4564,0.501 ,0.456 ,
2020/8/11 5:00,-1612,-1684,0.08 ,DS,28.5 ,27.3 ,28.5 ,27.3 ,0.40 ,27.2 ,28.5 ,24.3 ,29.1 ,28.3 ,28.6 ,28.5 ,28.4 ,27.3 ,28.1 ,28.3 ,28.1 ,28.1 ,28.6 ,28.5 ,26.6 ,175.3 ,17.9 ,18.4 ,30.5 ,2.75 ,0.502 ,-,8.24 ,-,0.501 ,19.47 ,0.10 ,0.09 ,6.18 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.07 ,ND,8.29 ,0.4565,0.501 ,0.456 ,
2020/8/11 11:00,-1610,-1680,0.08 ,DS,28.5 ,27.3 ,28.5 ,27.3 ,0.40 ,27.2 ,28.5 ,24.3 ,29.2 ,28.3 ,28.6 ,28.6 ,28.5 ,27.4 ,28.1 ,28.3 ,28.1 ,28.1 ,28.6 ,28.5 ,26.6 ,175.4 ,17.9 ,18.4 ,30.6 ,2.85 ,0.501 ,-,8.25 ,-,0.500 ,19.12 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.36E-05,4.1E+01,5.02E-03,4,-,67.07 ,ND,8.25 ,0.4556,0.500 ,0.455 ,
2020/8/11 17:00,-1606,-1677,0.08 ,DS,28.6 ,27.3 ,28.5 ,27.4 ,0.40 ,27.3 ,28.6 ,24.3 ,29.2 ,28.3 ,28.7 ,28.6 ,28.5 ,27.4 ,28.1 ,28.3 ,28.1 ,28.1 ,28.7 ,28.5 ,26.7 ,175.2 ,17.9 ,18.4 ,30.9 ,2.83 ,0.500 ,-,8.17 ,-,0.500 ,18.91 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.05 ,ND,8.22 ,0.4549,0.500 ,0.455 ,
2020/8/11 23:00,-1609,-1681,0.08 ,DS,28.6 ,27.3 ,28.5 ,27.4 ,0.40 ,27.3 ,28.6 ,24.4 ,29.2 ,28.4 ,28.7 ,28.6 ,28.5 ,27.4 ,28.1 ,28.3 ,28.2 ,28.2 ,28.7 ,28.5 ,26.6 ,175.3 ,17.9 ,18.4 ,31.0 ,2.78 ,0.503 ,-,8.26 ,-,0.503 ,19.47 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.03 ,ND,8.22 ,0.4577,0.502 ,0.457 ,
2020/8/12 5:00,-1610,-1684,0.09 ,DS,28.6 ,27.4 ,28.5 ,27.4 ,0.40 ,27.3 ,28.6 ,24.4 ,29.3 ,28.4 ,28.7 ,28.7 ,28.5 ,27.5 ,28.2 ,28.4 ,28.2 ,28.2 ,28.7 ,28.6 ,26.8 ,175.3 ,18.0 ,18.4 ,31.2 ,2.72 ,0.503 ,-,8.25 ,-,0.502 ,19.57 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.04 ,ND,8.31 ,0.4579,0.502 ,0.457 ,
2020/8/12 11:00,-1608,-1674,0.08 ,DS,28.7 ,27.4 ,28.6 ,27.4 ,0.40 ,27.3 ,28.7 ,24.4 ,29.3 ,28.4 ,28.7 ,28.7 ,28.6 ,27.5 ,28.2 ,28.4 ,28.2 ,28.2 ,28.7 ,28.6 ,26.7 ,175.4 ,18.0 ,18.4 ,31.1 ,2.72 ,0.503 ,-,8.21 ,-,0.502 ,19.63 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,1.00E-02,4,-,67.04 ,ND,8.32 ,0.4574,0.502 ,0.457 ,
2020/8/12 17:00,-1605,-1676,0.09 ,DS,28.7 ,27.4 ,28.6 ,27.5 ,0.40 ,27.4 ,28.7 ,24.4 ,29.3 ,28.4 ,28.8 ,28.7 ,28.6 ,27.5 ,28.2 ,28.4 ,28.3 ,28.2 ,28.8 ,28.7 ,26.8 ,175.1 ,18.0 ,18.4 ,31.3 ,2.75 ,0.503 ,-,8.24 ,-,0.502 ,18.87 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.02 ,ND,8.23 ,0.457 ,0.502 ,0.457 ,
2020/8/12 23:00,-1604,-1677,0.08 ,DS,28.7 ,27.5 ,28.6 ,27.5 ,0.39 ,27.4 ,28.7 ,24.5 ,29.4 ,28.5 ,28.8 ,28.8 ,28.6 ,27.6 ,28.3 ,28.5 ,28.3 ,28.3 ,28.8 ,28.7 ,26.8 ,175.1 ,18.0 ,18.4 ,31.5 ,2.75 ,0.503 ,-,8.21 ,-,0.502 ,19.60 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0056 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.97 ,ND,8.25 ,0.457 ,0.502 ,0.457 ,
2020/8/13 5:00,-1604,-1675,0.09 ,DS,28.7 ,27.5 ,28.7 ,27.5 ,0.40 ,27.4 ,28.7 ,24.5 ,29.4 ,28.5 ,28.8 ,28.8 ,28.7 ,27.6 ,28.3 ,28.5 ,28.4 ,28.3 ,28.8 ,28.7 ,26.8 ,175.1 ,18.0 ,18.5 ,31.7 ,2.72 ,0.503 ,-,8.28 ,-,0.502 ,18.81 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,2.51E-03,4,-,67.00 ,ND,8.30 ,0.458 ,0.502 ,0.457 ,
2020/8/13 11:00,-1604,-1671,0.09 ,DS,28.8 ,27.6 ,28.7 ,27.6 ,0.40 ,27.5 ,28.8 ,24.6 ,29.4 ,28.5 ,28.9 ,28.8 ,28.7 ,27.6 ,28.3 ,28.5 ,28.4 ,28.3 ,28.9 ,28.7 ,26.9 ,175.1 ,18.1 ,18.5 ,31.9 ,2.70 ,0.502 ,-,8.25 ,-,0.502 ,19.73 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,5.02E-03,4,-,66.98 ,ND,8.27 ,0.457 ,0.502 ,0.457 ,
2020/8/13 17:00,-1602,-1672,0.09 ,DS,28.8 ,27.6 ,28.7 ,27.6 ,0.40 ,27.5 ,28.8 ,24.6 ,29.4 ,28.5 ,28.9 ,28.8 ,28.7 ,27.6 ,28.4 ,28.5 ,28.5 ,28.4 ,28.9 ,28.7 ,26.9 ,174.9 ,18.1 ,18.5 ,32.1 ,2.62 ,0.502 ,-,8.19 ,-,0.502 ,19.59 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.35E-05,4.0E+01,ND,4,-,66.97 ,ND,8.27 ,0.457 ,0.502 ,0.457 ,
2020/8/13 23:00,-1604,-1671,0.09 ,DS,28.8 ,27.6 ,28.8 ,27.6 ,0.40 ,27.6 ,28.8 ,24.6 ,29.5 ,28.6 ,28.9 ,28.9 ,28.7 ,27.6 ,28.4 ,28.5 ,28.5 ,28.4 ,28.9 ,28.8 ,27.0 ,175.0 ,18.1 ,18.5 ,32.1 ,2.65 ,0.503 ,-,8.21 ,-,0.502 ,19.10 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,5.02E-03,4,-,66.97 ,ND,8.28 ,0.458 ,0.502 ,0.457 ,
2020/8/14 5:00,-1604,-1677,0.09 ,DS,28.9 ,27.6 ,28.8 ,27.6 ,0.40 ,27.6 ,28.9 ,24.6 ,29.5 ,28.7 ,29.0 ,28.9 ,28.8 ,27.7 ,28.4 ,28.6 ,28.5 ,28.4 ,29.0 ,28.8 ,27.0 ,175.0 ,18.1 ,18.6 ,32.1 ,2.62 ,0.503 ,-,8.23 ,-,0.503 ,19.27 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,5.02E-03,4,-,67.00 ,ND,8.24 ,0.458 ,0.503 ,0.458 ,
2020/8/14 11:00,-1604,-1673,0.09 ,DS,28.9 ,27.7 ,28.9 ,27.7 ,0.41 ,27.6 ,28.9 ,24.7 ,29.6 ,28.7 ,29.0 ,29.0 ,28.8 ,27.7 ,28.5 ,28.7 ,28.6 ,28.5 ,29.0 ,28.8 ,27.1 ,175.1 ,18.1 ,18.6 ,32.0 ,2.59 ,0.502 ,-,8.21 ,-,0.502 ,19.34 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,ND,4,-,67.01 ,ND,8.26 ,0.457 ,0.502 ,0.457 ,
2020/8/14 17:00,-1601,-1671,0.09 ,DS,29.0 ,27.7 ,28.9 ,27.7 ,0.40 ,27.6 ,28.9 ,24.7 ,29.6 ,28.7 ,29.0 ,29.0 ,28.9 ,27.8 ,28.5 ,28.7 ,28.5 ,28.5 ,29.1 ,28.8 ,27.1 ,175.0 ,18.1 ,18.6 ,32.1 ,2.49 ,0.503 ,-,8.23 ,-,0.502 ,18.91 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,2.51E-03,4,-,67.00 ,ND,8.19 ,0.458 ,0.502 ,0.457 ,
2020/8/14 23:00,-1604,-1670,0.09 ,DS,29.0 ,27.8 ,28.9 ,27.7 ,0.40 ,27.7 ,29.0 ,24.7 ,29.6 ,28.7 ,29.1 ,29.0 ,28.9 ,27.8 ,28.5 ,28.7 ,28.6 ,28.5 ,29.1 ,28.9 ,27.2 ,174.9 ,18.1 ,18.6 ,32.1 ,2.52 ,0.503 ,-,8.28 ,-,0.502 ,18.28 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.37E-05,4.0E+01,ND,4,-,67.00 ,ND,8.24 ,0.458 ,0.502 ,0.457 ,
2020/8/15 5:00,-1602,-1671,0.09 ,DS,29.0 ,27.8 ,29.0 ,27.8 ,0.40 ,27.7 ,29.0 ,24.8 ,29.7 ,28.8 ,29.1 ,29.1 ,28.9 ,27.9 ,28.5 ,28.7 ,28.6 ,28.5 ,29.1 ,28.9 ,27.1 ,174.8 ,18.2 ,18.6 ,32.1 ,2.42 ,0.503 ,-,8.22 ,-,0.502 ,19.80 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.36E-05,4.0E+01,ND,4,-,67.01 ,ND,8.25 ,0.458 ,0.502 ,0.458 ,
2020/8/15 11:00,-1600,-1667,0.09 ,DS,29.0 ,27.8 ,29.0 ,27.8 ,0.40 ,27.8 ,29.1 ,24.8 ,29.7 ,28.8 ,29.1 ,29.1 ,28.9 ,27.9 ,28.6 ,28.7 ,28.7 ,28.5 ,29.1 ,29.0 ,27.2 ,174.8 ,18.2 ,18.6 ,32.1 ,2.49 ,0.502 ,-,8.20 ,-,0.502 ,19.51 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.1E+01,5.02E-03,4,-,66.92 ,ND,8.26 ,0.457 ,0.501 ,0.457 ,
2020/8/15 17:00,-1606,-1668,0.09 ,DS,29.1 ,27.8 ,29.0 ,27.9 ,0.39 ,27.8 ,29.1 ,24.8 ,29.7 ,28.8 ,29.1 ,29.1 ,29.0 ,27.9 ,28.6 ,28.8 ,28.7 ,28.6 ,29.2 ,29.0 ,27.2 ,174.7 ,18.2 ,18.6 ,32.5 ,2.39 ,0.503 ,-,8.25 ,-,0.502 ,19.15 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,ND,4,-,66.97 ,ND,8.22 ,0.457 ,0.502 ,0.457 ,
2020/8/15 23:00,-1607,-1671,0.08 ,DS,29.1 ,27.9 ,29.1 ,27.9 ,0.40 ,27.8 ,29.1 ,24.9 ,29.8 ,28.8 ,29.2 ,29.2 ,29.0 ,27.9 ,28.6 ,28.8 ,28.7 ,28.7 ,29.2 ,29.1 ,27.3 ,174.8 ,18.2 ,18.6 ,32.5 ,2.42 ,0.503 ,-,8.22 ,-,0.502 ,18.79 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.96 ,ND,8.19 ,0.458 ,0.502 ,0.457 ,
2020/8/16 5:00,-1609,-1671,0.08 ,DS,29.1 ,27.9 ,29.1 ,28.0 ,0.40 ,27.9 ,29.2 ,24.9 ,29.8 ,28.9 ,29.2 ,29.3 ,29.0 ,28.0 ,28.7 ,28.9 ,28.8 ,28.7 ,29.3 ,29.1 ,27.3 ,174.9 ,18.2 ,18.6 ,32.5 ,2.36 ,0.503 ,-,8.26 ,-,0.502 ,19.80 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.0E+01,2.51E-03,4,-,66.99 ,ND,8.27 ,0.458 ,0.502 ,0.457 ,
2020/8/16 11:00,-1610,-1668,0.09 ,DS,29.2 ,28.0 ,29.1 ,28.0 ,0.41 ,27.9 ,29.2 ,24.9 ,29.9 ,28.9 ,29.3 ,29.3 ,29.1 ,28.0 ,28.7 ,28.9 ,28.9 ,28.7 ,29.3 ,29.1 ,27.4 ,175.0 ,18.2 ,18.7 ,32.4 ,2.39 ,0.503 ,-,8.21 ,-,0.502 ,19.16 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.37E-05,4.0E+01,2.51E-03,4,-,66.98 ,ND,8.21 ,0.458 ,0.502 ,0.457 ,
2020/8/16 17:00,-1609,-1671,0.09 ,DS,29.2 ,28.0 ,29.2 ,28.0 ,0.40 ,27.9 ,29.2 ,24.9 ,29.9 ,29.0 ,29.3 ,29.3 ,29.1 ,28.1 ,28.7 ,28.9 ,28.8 ,28.7 ,29.4 ,29.1 ,27.4 ,175.0 ,18.2 ,18.7 ,32.5 ,2.39 ,0.502 ,-,8.20 ,-,0.502 ,19.63 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.35E-05,4.0E+01,2.51E-03,4,-,66.97 ,ND,8.22 ,0.458 ,0.502 ,0.457 ,
2020/8/16 23:00,-1610,-1679,0.09 ,DS,29.3 ,28.1 ,29.2 ,28.1 ,0.40 ,28.0 ,29.3 ,25.0 ,29.9 ,29.0 ,29.4 ,29.4 ,29.2 ,28.1 ,28.8 ,29.0 ,28.9 ,28.8 ,29.4 ,29.1 ,27.4 ,175.0 ,18.2 ,18.7 ,32.5 ,2.36 ,0.503 ,-,8.26 ,-,0.502 ,19.75 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0084 ,1.35E-05,4.0E+01,2.51E-03,4,-,66.96 ,ND,8.23 ,0.458 ,0.502 ,0.458 ,
2020/8/17 5:00,-1610,-1671,0.09 ,DS,29.3 ,28.1 ,29.2 ,28.1 ,0.41 ,28.0 ,29.3 ,25.0 ,30.0 ,29.0 ,29.4 ,29.4 ,29.2 ,28.1 ,28.8 ,29.0 ,28.9 ,28.8 ,29.4 ,29.2 ,27.5 ,175.0 ,18.3 ,18.7 ,32.5 ,2.28 ,0.503 ,-,8.27 ,-,0.502 ,19.85 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.35E-05,4.0E+01,5.02E-03,4,-,66.96 ,ND,8.24 ,0.458 ,0.502 ,0.457 ,
2020/8/17 11:00,-1606,-1664,0.09 ,DS,29.3 ,28.1 ,29.3 ,28.1 ,0.40 ,28.1 ,29.3 ,25.1 ,30.0 ,29.1 ,29.4 ,29.4 ,29.2 ,28.2 ,28.9 ,29.0 ,29.0 ,28.9 ,29.4 ,29.2 ,27.6 ,175.1 ,18.3 ,18.7 ,32.6 ,4.13 ,0.502 ,-,8.21 ,-,0.502 ,19.09 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0058 ,1.35E-05,4.0E+01,ND,4,-,66.97 ,ND,8.18 ,0.457 ,0.502 ,0.457 ,
2020/8/17 17:00,-1604,-1669,0.09 ,DS,29.4 ,28.2 ,29.3 ,28.2 ,0.40 ,28.1 ,29.4 ,25.1 ,30.0 ,29.1 ,29.4 ,29.4 ,29.2 ,28.2 ,28.9 ,29.1 ,29.0 ,28.9 ,29.5 ,29.3 ,27.5 ,174.9 ,18.3 ,18.7 ,32.6 ,4.05 ,0.502 ,-,8.25 ,-,0.502 ,19.39 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.35E-05,4.0E+01,2.51E-03,4,-,66.94 ,ND,8.17 ,0.457 ,0.502 ,0.457 ,
2020/8/17 23:00,-1607,-1674,0.09 ,DS,29.4 ,28.2 ,29.3 ,28.2 ,0.40 ,28.2 ,29.4 ,25.1 ,30.1 ,29.1 ,29.4 ,29.5 ,29.3 ,28.2 ,28.9 ,29.1 ,29.0 ,28.9 ,29.5 ,29.3 ,27.6 ,175.1 ,18.3 ,18.8 ,32.8 ,4.05 ,0.503 ,-,8.25 ,-,0.502 ,19.47 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.35E-05,4.0E+01,ND,4,-,66.92 ,ND,8.30 ,0.457 ,0.502 ,0.457 ,
2020/8/18 5:00,-1606,-1674,0.09 ,DS,29.4 ,28.2 ,29.4 ,28.2 ,0.41 ,28.2 ,29.4 ,25.1 ,30.1 ,29.2 ,29.5 ,29.5 ,29.3 ,28.3 ,29.0 ,29.2 ,29.1 ,29.0 ,29.6 ,29.4 ,27.6 ,175.1 ,18.3 ,18.8 ,32.9 ,4.05 ,0.503 ,-,8.19 ,-,0.502 ,19.64 ,0.10 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,5.02E-03,4,-,66.93 ,ND,8.30 ,0.458 ,0.502 ,0.457 ,
2020/8/18 11:00,-1608,-1675,0.09 ,DS,29.5 ,28.3 ,29.4 ,28.3 ,0.41 ,28.2 ,29.4 ,25.2 ,30.2 ,29.2 ,29.6 ,29.6 ,29.4 ,28.3 ,29.0 ,29.2 ,29.1 ,29.0 ,29.6 ,29.3 ,27.6 ,175.2 ,18.3 ,18.8 ,32.9 ,3.95 ,0.502 ,-,8.27 ,-,0.502 ,19.48 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.98 ,ND,8.22 ,0.457 ,0.502 ,0.457 ,
2020/8/18 17:00,-1608,-1672,0.09 ,DS,29.5 ,28.3 ,29.4 ,28.3 ,0.40 ,28.2 ,29.5 ,25.2 ,30.2 ,29.2 ,29.6 ,29.6 ,29.4 ,28.3 ,29.0 ,29.2 ,29.1 ,29.0 ,29.6 ,29.4 ,27.6 ,175.0 ,18.4 ,18.8 ,32.8 ,3.92 ,0.503 ,-,8.23 ,-,0.502 ,19.83 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.35E-05,4.0E+01,5.02E-03,4,-,66.97 ,ND,8.22 ,0.457 ,0.502 ,0.457 ,
2020/8/18 23:00,-1608,-1678,0.09 ,DS,29.6 ,28.3 ,29.5 ,28.3 ,0.41 ,28.3 ,29.5 ,25.3 ,30.2 ,29.3 ,29.6 ,29.6 ,29.4 ,28.4 ,29.1 ,29.3 ,29.2 ,29.1 ,29.7 ,29.4 ,27.7 ,175.2 ,18.4 ,18.8 ,32.9 ,3.92 ,0.503 ,-,8.22 ,-,0.502 ,19.31 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.35E-05,4.0E+01,7.53E-03,4,-,66.98 ,ND,8.26 ,0.457 ,0.502 ,0.457 ,
2020/8/19 5:00,-1607,-1669,0.09 ,DS,29.6 ,28.3 ,29.5 ,28.4 ,0.41 ,28.3 ,29.6 ,25.3 ,30.3 ,29.3 ,29.6 ,29.6 ,29.5 ,28.4 ,29.1 ,29.3 ,29.2 ,29.1 ,29.7 ,29.5 ,27.7 ,175.1 ,18.4 ,18.8 ,32.7 ,3.92 ,0.503 ,-,8.20 ,-,0.503 ,20.02 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,1.25E-02,4,-,66.97 ,ND,8.26 ,0.458 ,0.502 ,0.458 ,
2020/8/19 11:00,-1605,-1664,0.09 ,DS,29.6 ,28.4 ,29.5 ,28.4 ,0.41 ,28.4 ,29.6 ,25.2 ,30.3 ,29.4 ,29.7 ,29.7 ,29.5 ,28.4 ,29.1 ,29.3 ,29.3 ,29.1 ,29.7 ,29.5 ,27.8 ,175.1 ,18.4 ,18.9 ,32.6 ,4.15 ,0.502 ,-,8.26 ,-,0.502 ,18.69 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.94 ,ND,8.28 ,0.457 ,0.502 ,0.457 ,
2020/8/19 17:00,-1602,-1666,0.09 ,DS,29.6 ,28.4 ,29.6 ,28.4 ,0.41 ,28.4 ,29.6 ,25.3 ,30.3 ,29.4 ,29.7 ,29.7 ,29.5 ,28.5 ,29.2 ,29.4 ,29.2 ,29.2 ,29.8 ,29.6 ,27.8 ,175.0 ,18.4 ,18.9 ,32.6 ,2.59 ,0.502 ,-,8.21 ,-,0.502 ,18.69 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.37E-05,4.0E+01,5.02E-03,4,-,66.94 ,ND,8.28 ,0.457 ,0.502 ,0.457 ,
2020/8/19 23:00,-1610,-1669,0.09 ,DS,29.6 ,28.4 ,29.6 ,28.5 ,0.41 ,28.4 ,29.6 ,25.4 ,30.4 ,29.4 ,29.7 ,29.7 ,29.6 ,28.5 ,29.2 ,29.4 ,29.3 ,29.2 ,29.8 ,29.6 ,27.8 ,175.0 ,18.4 ,18.9 ,32.5 ,2.49 ,0.503 ,-,8.25 ,-,0.502 ,18.86 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.37E-05,4.0E+01,5.02E-03,4,-,66.97 ,ND,8.25 ,0.458 ,0.502 ,0.457 ,
2020/8/20 5:00,-1608,-1673,0.09 ,DS,29.7 ,28.5 ,29.6 ,28.5 ,0.40 ,28.5 ,29.7 ,25.4 ,30.4 ,29.4 ,29.8 ,29.8 ,29.6 ,28.5 ,29.2 ,29.4 ,29.3 ,29.2 ,29.8 ,29.6 ,28.0 ,175.0 ,18.4 ,18.9 ,32.5 ,2.46 ,0.503 ,-,8.22 ,-,0.502 ,18.90 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,ND,4,-,66.98 ,ND,8.28 ,0.458 ,0.502 ,0.457 ,
2020/8/20 11:00,-1604,-1667,0.09 ,DS,29.7 ,28.5 ,29.6 ,28.6 ,0.40 ,28.5 ,29.7 ,25.4 ,30.4 ,29.5 ,29.8 ,29.8 ,29.6 ,28.5 ,29.3 ,29.4 ,29.4 ,29.3 ,29.9 ,29.6 ,27.8 ,175.1 ,18.5 ,18.9 ,32.5 ,4.36 ,0.502 ,-,8.25 ,-,0.502 ,19.26 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,1.25E-02,4,-,66.95 ,ND,8.20 ,0.457 ,0.502 ,0.457 ,
2020/8/20 17:00,-1608,-1668,0.09 ,DS,29.8 ,28.5 ,29.7 ,28.6 ,0.40 ,28.5 ,29.7 ,25.4 ,30.5 ,29.5 ,29.9 ,29.8 ,29.7 ,28.6 ,29.3 ,29.5 ,29.4 ,29.3 ,29.9 ,29.6 ,27.9 ,174.9 ,18.5 ,18.9 ,32.5 ,4.18 ,0.503 ,-,8.22 ,-,0.502 ,19.82 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.93 ,ND,8.28 ,0.458 ,0.502 ,0.457 ,
2020/8/20 23:00,-1648,-1665,0.09 ,DS,29.8 ,28.6 ,29.7 ,28.6 ,0.40 ,28.6 ,29.8 ,25.5 ,30.5 ,29.6 ,29.9 ,29.9 ,29.7 ,28.7 ,29.3 ,29.5 ,29.4 ,29.4 ,30.0 ,29.7 ,27.9 ,175.1 ,18.5 ,18.9 ,32.5 ,4.18 ,0.503 ,-,8.23 ,-,0.502 ,19.95 ,0.09 ,0.09 ,0.67 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.0E+01,2.51E-03,4,-,66.94 ,ND,8.20 ,0.458 ,0.502 ,0.457 ,
2020/8/21 5:00,-1633,-1673,0.08 ,DS,29.8 ,28.6 ,29.8 ,28.7 ,0.39 ,28.6 ,29.8 ,25.5 ,30.5 ,29.6 ,29.9 ,29.9 ,29.7 ,28.7 ,29.4 ,29.5 ,29.4 ,29.4 ,30.0 ,29.7 ,28.1 ,175.2 ,18.5 ,19.0 ,32.5 ,4.15 ,0.503 ,-,8.23 ,-,0.502 ,20.25 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0059 ,1.35E-05,4.1E+01,2.51E-03,4,-,66.96 ,ND,8.22 ,0.458 ,0.502 ,0.457 ,
2020/8/21 11:00,-1629,-1671,0.09 ,DS,29.9 ,28.7 ,29.8 ,28.7 ,0.40 ,28.6 ,29.9 ,25.5 ,30.5 ,29.6 ,29.9 ,29.9 ,29.7 ,28.7 ,29.4 ,29.6 ,29.4 ,29.4 ,30.0 ,29.8 ,28.0 ,175.3 ,18.5 ,19.0 ,32.5 ,4.14 ,0.495 ,-,16.55 ,-,0.494 ,19.62 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.1E+01,1.00E-02,4,-,66.97 ,ND,-,0.450 ,-,-,
2020/8/21 17:00,-1626,-1667,0.09 ,DS,29.9 ,28.7 ,29.9 ,28.7 ,0.39 ,28.7 ,29.9 ,25.5 ,30.6 ,29.6 ,29.9 ,29.9 ,29.8 ,28.7 ,29.4 ,29.6 ,29.5 ,29.4 ,30.0 ,29.8 ,28.0 ,175.1 ,18.6 ,19.0 ,32.5 ,3.53 ,0.496 ,-,16.56 ,-,0.495 ,19.54 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.36E-05,4.0E+01,ND,4,-,66.97 ,ND,-,0.450 ,-,-,
2020/8/21 23:00,-1626,-1670,0.09 ,DS,29.9 ,28.7 ,29.9 ,28.8 ,0.40 ,28.7 ,29.9 ,25.5 ,30.6 ,29.7 ,30.0 ,30.0 ,29.8 ,28.8 ,29.4 ,29.6 ,29.6 ,29.5 ,30.1 ,29.8 ,28.1 ,175.1 ,18.6 ,19.0 ,32.4 ,3.51 ,0.496 ,-,16.49 ,-,0.495 ,19.68 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.99 ,ND,-,0.451 ,-,-,
2020/8/22 5:00,-1625,-1670,0.09 ,DS,30.0 ,28.7 ,29.9 ,28.8 ,0.40 ,28.7 ,30.0 ,25.6 ,30.7 ,29.7 ,30.0 ,30.0 ,29.9 ,28.8 ,29.5 ,29.7 ,29.6 ,29.5 ,30.1 ,29.9 ,28.2 ,175.2 ,18.6 ,19.1 ,32.4 ,3.29 ,0.496 ,-,16.56 ,-,0.495 ,19.68 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.35E-05,4.0E+01,1.00E-02,4,-,66.99 ,ND,-,0.451 ,-,-,
2020/8/22 11:00,-1626,-1666,0.09 ,DS,30.0 ,28.8 ,30.0 ,28.8 ,0.39 ,28.8 ,30.0 ,25.6 ,30.7 ,29.7 ,30.1 ,30.1 ,29.9 ,28.8 ,29.5 ,29.7 ,29.6 ,29.5 ,30.1 ,29.9 ,28.3 ,175.2 ,18.6 ,19.1 ,32.3 ,3.60 ,0.495 ,-,16.57 ,-,0.495 ,19.96 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.35E-05,4.0E+01,5.02E-03,4,-,67.00 ,ND,-,0.450 ,-,-,
2020/8/22 17:00,-1625,-1669,0.09 ,DS,30.0 ,28.8 ,30.0 ,28.9 ,0.40 ,28.8 ,30.0 ,25.6 ,30.7 ,29.8 ,30.1 ,30.1 ,29.9 ,28.9 ,29.6 ,29.7 ,29.6 ,29.6 ,30.2 ,29.9 ,28.3 ,175.1 ,18.6 ,19.1 ,32.3 ,2.23 ,0.495 ,-,16.47 ,-,0.494 ,19.03 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.0E+01,5.02E-03,4,-,66.97 ,ND,-,0.450 ,-,-,
2020/8/22 23:00,-1623,-1665,0.09 ,DS,30.1 ,28.8 ,30.0 ,28.9 ,0.39 ,28.8 ,30.1 ,25.7 ,30.8 ,29.8 ,30.2 ,30.2 ,30.0 ,28.9 ,29.6 ,29.8 ,29.7 ,29.6 ,30.2 ,30.0 ,28.2 ,175.1 ,18.6 ,19.1 ,32.3 ,2.20 ,0.496 ,-,16.52 ,-,0.495 ,19.78 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0059 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.99 ,ND,-,0.451 ,-,-,
2020/8/23 5:00,-1623,-1666,0.09 ,DS,30.1 ,28.8 ,30.0 ,28.9 ,0.40 ,28.9 ,30.1 ,25.7 ,30.8 ,29.8 ,30.2 ,30.2 ,30.0 ,28.9 ,29.6 ,29.8 ,29.8 ,29.6 ,30.2 ,30.0 ,28.3 ,175.1 ,18.6 ,19.1 ,32.3 ,2.20 ,0.496 ,-,16.54 ,-,0.495 ,19.58 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0086 ,1.37E-05,4.0E+01,2.51E-03,4,-,66.98 ,ND,-,0.451 ,-,-,
2020/8/23 11:00,-1623,-1661,0.09 ,DS,30.1 ,28.9 ,30.1 ,29.0 ,0.40 ,28.9 ,30.1 ,25.7 ,30.8 ,29.8 ,30.2 ,30.2 ,30.0 ,28.9 ,29.6 ,29.8 ,29.7 ,29.6 ,30.3 ,30.0 ,28.3 ,175.1 ,18.7 ,19.1 ,32.2 ,4.04 ,0.495 ,-,16.51 ,-,0.494 ,19.16 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,2.51E-03,4,-,66.99 ,ND,-,0.451 ,-,-,
2020/8/23 17:00,-1625,-1662,0.09 ,DS,30.2 ,28.9 ,30.1 ,29.0 ,0.40 ,28.9 ,30.1 ,25.7 ,30.9 ,29.9 ,30.2 ,30.2 ,30.1 ,29.0 ,29.6 ,29.8 ,29.8 ,29.7 ,30.3 ,30.1 ,28.4 ,174.8 ,18.7 ,19.1 ,32.2 ,3.99 ,0.496 ,-,16.48 ,-,0.495 ,19.78 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,1.00E-02,4,-,66.96 ,ND,-,0.450 ,-,-,
2020/8/23 23:00,-1625,-1664,0.09 ,DS,30.2 ,28.9 ,30.2 ,29.0 ,0.40 ,28.9 ,30.2 ,25.8 ,30.9 ,29.9 ,30.3 ,30.3 ,30.1 ,29.0 ,29.7 ,29.9 ,29.8 ,29.7 ,30.3 ,30.1 ,28.3 ,174.9 ,18.7 ,19.2 ,32.1 ,3.97 ,0.496 ,-,16.58 ,-,0.495 ,19.16 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.96 ,�m�c,-,0.451 ,-,-,
2020/8/24 5:00,-1623,-1663,0.09 ,DS,30.3 ,29.0 ,30.2 ,29.0 ,0.40 ,29.0 ,30.2 ,25.8 ,30.9 ,30.0 ,30.3 ,30.3 ,30.1 ,29.0 ,29.7 ,29.9 ,29.8 ,29.7 ,30.3 ,30.1 ,28.4 ,174.8 ,18.7 ,19.2 ,32.0 ,3.94 ,0.496 ,-,16.57 ,-,0.495 ,19.41 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.36E-05,4.0E+01,5.02E-03,4,-,66.94 ,ND,-,0.451 ,-,-,
2020/8/24 11:00,-1623,-1666,0.09 ,DS,30.3 ,29.0 ,30.2 ,29.1 ,0.40 ,29.0 ,30.3 ,25.8 ,31.0 ,30.0 ,30.3 ,30.3 ,30.1 ,29.1 ,29.7 ,29.9 ,29.8 ,29.8 ,30.4 ,30.2 ,28.3 ,174.9 ,18.7 ,19.2 ,32.1 ,3.84 ,0.495 ,-,16.57 ,-,0.494 ,19.78 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.97 ,ND,-,0.450 ,-,-,
2020/8/24 17:00,-1622,-1666,0.09 ,DS,30.3 ,29.0 ,30.2 ,29.1 ,0.39 ,29.0 ,30.3 ,25.9 ,31.0 ,30.0 ,30.3 ,30.3 ,30.2 ,29.1 ,29.8 ,30.0 ,29.9 ,29.8 ,30.4 ,30.2 ,28.5 ,174.8 ,18.7 ,19.2 ,32.1 ,4.07 ,0.496 ,-,16.49 ,-,0.495 ,19.68 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.34E-05,4.0E+01,2.51E-03,4,-,66.98 ,ND,-,0.451 ,-,-,
2020/8/24 23:00,-1625,-1671,0.09 ,DS,30.3 ,29.1 ,30.2 ,29.2 ,0.40 ,29.0 ,30.3 ,25.9 ,31.0 ,30.0 ,30.3 ,30.3 ,30.2 ,29.1 ,29.8 ,30.0 ,29.9 ,29.8 ,30.5 ,30.2 ,28.5 ,175.0 ,18.8 ,19.2 ,32.1 ,4.02 ,0.496 ,-,16.56 ,-,0.495 ,19.32 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.34E-05,4.0E+01,7.53E-03,4,-,66.97 ,ND,-,0.451 ,-,-,
2020/8/25 5:00,-1627,-1667,0.09 ,DS,30.3 ,29.1 ,30.3 ,29.2 ,0.39 ,29.1 ,30.3 ,25.9 ,31.1 ,30.1 ,30.4 ,30.4 ,30.2 ,29.2 ,29.8 ,30.0 ,30.0 ,29.9 ,30.5 ,30.2 ,28.5 ,174.9 ,18.8 ,19.2 ,32.1 ,4.07 ,0.496 ,-,16.54 ,-,0.495 ,19.23 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.38E-05,4.0E+01,5.02E-03,4,-,66.98 ,ND,-,0.451 ,-,-,
2020/8/25 11:00,-1625,-1668,0.09 ,DS,30.3 ,29.1 ,30.3 ,29.2 ,0.40 ,29.1 ,30.3 ,25.9 ,31.1 ,30.1 ,30.4 ,30.5 ,30.3 ,29.2 ,29.9 ,30.0 ,30.0 ,29.9 ,30.5 ,30.2 ,28.4 ,175.0 ,18.8 ,19.2 ,31.9 ,4.33 ,0.494 ,-,16.56 ,-,0.493 ,19.45 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.38E-05,4.0E+01,2.51E-03,4,-,66.98 ,ND,-,0.449 ,-,-,
2020/8/25 17:00,-1623,-1666,0.09 ,DS,30.4 ,29.2 ,30.3 ,29.3 ,0.41 ,29.2 ,30.4 ,26.0 ,31.1 ,30.1 ,30.5 ,30.5 ,30.3 ,29.2 ,29.9 ,30.1 ,30.0 ,29.9 ,30.5 ,30.3 ,28.6 ,175.0 ,18.8 ,19.3 ,31.9 ,2.74 ,0.504 ,-,8.31 ,-,0.503 ,19.82 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0056 ,1.38E-05,4.0E+01,7.53E-03,4,-,66.98 ,ND,8.49 ,0.433 ,0.503 ,0.433 ,
2020/8/25 23:00,-1624,-1668,0.09 ,DS,30.4 ,29.2 ,30.4 ,29.3 ,0.40 ,29.2 ,30.4 ,26.0 ,31.1 ,30.2 ,30.5 ,30.5 ,30.3 ,29.2 ,29.9 ,30.1 ,30.0 ,29.9 ,30.6 ,30.3 ,28.5 ,175.1 ,18.9 ,19.3 ,31.9 ,2.74 ,0.504 ,-,8.35 ,-,0.504 ,19.50 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.38E-05,4.0E+01,5.02E-03,4,-,66.97 ,ND,8.54 ,0.434 ,0.504 ,0.433 ,
2020/8/26 5:00,-1624,-1670,0.09 ,DS,30.5 ,29.2 ,30.4 ,29.3 ,0.39 ,29.2 ,30.5 ,26.0 ,31.2 ,30.2 ,30.5 ,30.5 ,30.3 ,29.3 ,29.9 ,30.1 ,30.0 ,30.0 ,30.6 ,30.3 ,28.6 ,175.1 ,18.9 ,19.3 ,31.8 ,2.72 ,0.504 ,-,8.36 ,-,0.504 ,19.96 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.1E+01,7.53E-03,4,-,66.97 ,ND,8.56 ,0.433 ,0.504 ,0.433 ,
2020/8/26 11:00,-1625,-1671,0.09 ,DS,30.5 ,29.3 ,30.4 ,29.4 ,0.40 ,29.2 ,30.5 ,26.0 ,31.2 ,30.2 ,30.5 ,30.6 ,30.3 ,29.3 ,30.0 ,30.1 ,30.1 ,30.0 ,30.6 ,30.3 ,28.6 ,175.2 ,18.9 ,19.3 ,31.8 ,4.51 ,0.353 ,-,-,-,-,19.75 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,5.02E-03,4,-,66.93 ,ND,16.35 ,-,0.497 ,0.419 ,
2020/8/26 17:00,-1622,-1666,0.09 ,DS,30.6 ,29.3 ,30.5 ,29.4 ,0.40 ,29.3 ,30.5 ,26.0 ,31.2 ,30.2 ,30.6 ,30.6 ,30.4 ,29.3 ,30.0 ,30.2 ,30.2 ,30.0 ,30.6 ,30.4 ,28.6 ,175.1 ,18.9 ,19.3 ,31.9 ,4.41 ,0.507 ,-,-,-,-,18.87 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.92 ,ND,16.44 ,-,0.498 ,0.419 ,
2020/8/26 23:00,-1622,-1664,0.08 ,DS,30.6 ,29.4 ,30.5 ,29.4 ,0.40 ,29.3 ,30.5 ,26.0 ,31.3 ,30.3 ,30.6 ,30.6 ,30.4 ,29.4 ,30.1 ,30.2 ,30.2 ,30.0 ,30.7 ,30.4 ,28.7 ,175.2 ,18.9 ,19.4 ,31.9 ,4.41 ,0.507 ,-,-,-,-,19.90 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.95 ,ND,16.43 ,-,0.498 ,0.420 ,
2020/8/27 5:00,-1623,-1665,0.09 ,DS,30.6 ,29.4 ,30.5 ,29.4 ,0.41 ,29.3 ,30.5 ,26.1 ,31.3 ,30.3 ,30.6 ,30.6 ,30.5 ,29.4 ,30.0 ,30.2 ,30.1 ,30.1 ,30.7 ,30.4 ,28.7 ,175.2 ,18.9 ,19.4 ,31.8 ,4.41 ,0.507 ,-,-,-,-,19.71 ,0.09 ,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.96 ,ND,16.43 ,-,0.498 ,0.419 ,
2020/8/27 11:00,-1620,-1658,0.09 ,DS,30.7 ,29.4 ,30.5 ,29.4 ,0.41 ,29.3 ,30.5 ,26.1 ,31.3 ,30.3 ,30.6 ,30.7 ,30.5 ,29.4 ,30.1 ,30.3 ,30.2 ,30.1 ,30.7 ,30.4 ,28.7 ,175.2 ,18.9 ,19.4 ,31.9 ,4.38 ,0.507 ,-,-,-,-,18.97 ,-,0.08 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.0E+01,5.02E-03,4,-,66.93 ,ND,16.38 ,-,0.497 ,0.419 ,
2020/8/27 17:00,-1617,-1662,0.08 ,DS,30.7 ,29.4 ,30.5 ,29.5 ,0.40 ,29.3 ,30.5 ,26.1 ,31.4 ,30.3 ,30.7 ,30.7 ,30.5 ,29.4 ,30.1 ,30.3 ,30.2 ,30.1 ,30.8 ,30.5 ,28.7 ,175.0 ,19.0 ,19.4 ,32.0 ,4.41 ,0.507 ,-,-,-,-,19.16 ,0.07 ,0.08 ,5.34 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.93 ,ND,16.42 ,-,0.497 ,0.419 ,
2020/8/27 23:00,-1618,-1664,0.08 ,DS,30.7 ,29.4 ,30.6 ,29.5 ,0.40 ,29.4 ,30.6 ,26.1 ,31.4 ,30.4 ,30.7 ,30.8 ,30.5 ,29.4 ,30.1 ,30.3 ,30.2 ,30.2 ,30.8 ,30.5 ,28.8 ,175.1 ,19.0 ,19.4 ,32.2 ,4.38 ,0.507 ,-,-,-,-,19.28 ,0.07 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.36E-05,4.0E+01,ND,4,-,66.94 ,ND,16.43 ,-,0.497 ,0.419 ,
2020/8/28 5:00,-1619,-1656,0.09 ,DS,30.7 ,29.5 ,30.6 ,29.6 ,0.40 ,29.4 ,30.6 ,26.2 ,31.4 ,30.4 ,30.7 ,30.8 ,30.5 ,29.5 ,30.1 ,30.3 ,30.3 ,30.2 ,30.8 ,30.5 ,28.8 ,175.1 ,19.0 ,19.4 ,32.2 ,4.27 ,0.507 ,-,-,-,-,19.28 ,0.07 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.94 ,ND,16.47 ,-,0.498 ,0.419 ,
2020/8/28 11:00,-1618,-1661,0.09 ,DS,30.8 ,29.5 ,30.6 ,29.6 ,0.40 ,29.4 ,30.6 ,26.2 ,31.4 ,30.4 ,30.8 ,30.8 ,30.6 ,29.5 ,30.2 ,30.4 ,30.3 ,30.2 ,30.9 ,30.6 ,28.9 ,175.1 ,19.0 ,19.5 ,32.3 ,4.58 ,0.507 ,-,-,-,-,18.94 ,0.08 ,-,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.36E-05,4.0E+01,7.53E-03,4,-,66.92 ,ND,16.44 ,-,0.497 ,0.419 ,
2020/8/28 17:00,-1618,-1661,0.09 ,DS,30.8 ,29.6 ,30.6 ,29.6 ,0.40 ,29.4 ,30.7 ,26.2 ,31.4 ,30.5 ,30.8 ,30.8 ,30.6 ,29.5 ,30.2 ,30.4 ,30.4 ,30.2 ,30.9 ,30.6 ,28.8 ,174.9 ,19.0 ,19.5 ,32.4 ,3.05 ,0.503 ,-,8.23 ,-,0.503 ,19.47 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.36E-05,4.0E+01,5.02E-03,4,-,66.91 ,ND,8.31 ,0.434 ,0.503 ,0.434 ,
2020/8/28 23:00,-1617,-1660,0.09 ,DS,30.8 ,29.6 ,30.7 ,29.6 ,0.40 ,29.5 ,30.7 ,26.2 ,31.4 ,30.5 ,30.8 ,30.8 ,30.6 ,29.6 ,30.2 ,30.4 ,30.3 ,30.3 ,30.9 ,30.5 ,28.9 ,175.0 ,19.1 ,19.5 ,32.6 ,3.05 ,0.504 ,-,8.16 ,-,0.503 ,18.92 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.92 ,ND,8.35 ,0.434 ,0.503 ,0.434 ,
2020/8/29 5:00,-1615,-1663,0.09 ,DS,30.8 ,29.6 ,30.7 ,29.7 ,0.40 ,29.5 ,30.7 ,26.3 ,31.5 ,30.5 ,30.9 ,30.9 ,30.6 ,29.6 ,30.3 ,30.5 ,30.4 ,30.3 ,30.9 ,30.5 ,29.0 ,175.0 ,19.1 ,19.5 ,32.6 ,3.08 ,0.504 ,-,8.16 ,-,0.503 ,19.17 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.94 ,ND,8.30 ,0.435 ,0.503 ,0.434 ,
2020/8/29 11:00,-1617,-1658,0.09 ,DS,30.9 ,29.6 ,30.7 ,29.7 ,0.40 ,29.6 ,30.7 ,26.3 ,31.5 ,30.5 ,30.9 ,30.9 ,30.7 ,29.6 ,30.3 ,30.5 ,30.4 ,30.3 ,30.9 ,30.6 ,28.9 ,175.0 ,19.1 ,19.5 ,32.7 ,4.84 ,0.503 ,-,8.18 ,-,0.503 ,18.99 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.93 ,ND,8.32 ,0.434 ,0.503 ,0.433 ,
2020/8/29 17:00,-1617,-1662,0.09 ,DS,30.9 ,29.6 ,30.7 ,29.7 ,0.40 ,29.6 ,30.8 ,26.3 ,31.5 ,30.5 ,30.9 ,30.9 ,30.7 ,29.6 ,30.3 ,30.5 ,30.4 ,30.3 ,31.0 ,30.6 ,29.0 ,174.8 ,19.1 ,19.5 ,32.8 ,4.74 ,0.504 ,-,8.13 ,-,0.503 ,19.18 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,ND,4,-,66.91 ,ND,8.35 ,0.434 ,0.503 ,0.434 ,
2020/8/29 23:00,-1619,-1661,0.09 ,DS,30.9 ,29.7 ,30.8 ,29.8 ,0.41 ,29.6 ,30.8 ,26.4 ,31.6 ,30.6 ,31.0 ,31.0 ,30.7 ,29.7 ,30.3 ,30.5 ,30.5 ,30.3 ,31.0 ,30.7 ,29.0 ,175.0 ,19.1 ,19.6 ,32.9 ,4.74 ,0.504 ,-,8.17 ,-,0.503 ,18.77 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0083 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.93 ,ND,8.34 ,0.434 ,0.503 ,0.434 ,
2020/8/30 5:00,-1619,-1661,0.09 ,DS,30.9 ,29.7 ,30.8 ,29.8 ,0.41 ,29.6 ,30.8 ,26.4 ,31.6 ,30.6 ,31.0 ,31.0 ,30.7 ,29.7 ,30.4 ,30.5 ,30.5 ,30.4 ,31.0 ,30.7 ,29.1 ,174.9 ,19.1 ,19.6 ,32.9 ,4.71 ,0.504 ,-,8.12 ,-,0.503 ,18.33 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.37E-05,4.0E+01,1.25E-02,4,-,66.91 ,ND,8.28 ,0.434 ,0.503 ,0.434 ,
2020/8/30 11:00,-1619,-1660,0.09 ,DS,31.0 ,29.7 ,30.8 ,29.8 ,0.40 ,29.6 ,30.8 ,26.4 ,31.6 ,30.6 ,31.0 ,31.0 ,30.8 ,29.7 ,30.4 ,30.6 ,30.5 ,30.4 ,31.0 ,30.7 ,29.1 ,175.0 ,19.2 ,19.6 ,32.9 ,4.45 ,0.504 ,-,8.18 ,-,0.503 ,19.34 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.37E-05,4.0E+01,ND,4,-,66.97 ,ND,8.37 ,0.434 ,0.503 ,0.434 ,
2020/8/30 17:00,-1617,-1686,0.09 ,DS,31.0 ,29.7 ,30.8 ,29.8 ,0.40 ,29.6 ,30.9 ,26.4 ,31.6 ,30.7 ,31.0 ,31.1 ,30.8 ,29.7 ,30.4 ,30.6 ,30.6 ,30.5 ,31.1 ,30.8 ,29.0 ,174.8 ,19.2 ,19.6 ,32.9 ,3.62 ,0.504 ,-,8.16 ,-,0.503 ,19.98 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.0E+01,5.02E-03,4,-,66.92 ,ND,8.35 ,0.434 ,0.503 ,0.434 ,
2020/8/30 23:00,-1623,-1703,0.09 ,DS,31.0 ,29.8 ,30.9 ,29.9 ,0.40 ,29.7 ,30.9 ,26.4 ,31.7 ,30.7 ,31.1 ,31.1 ,30.8 ,29.8 ,30.5 ,30.6 ,30.6 ,30.5 ,31.1 ,30.7 ,29.0 ,175.0 ,19.2 ,19.6 ,32.8 ,3.59 ,0.504 ,-,8.10 ,-,0.503 ,19.27 ,0.08 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.0E+01,7.53E-03,4,-,66.93 ,ND,8.33 ,0.434 ,0.503 ,0.434 ,
2020/8/31 5:00,-1625,-1705,0.09 ,DS,31.0 ,29.8 ,30.9 ,29.9 ,0.40 ,29.7 ,30.9 ,26.4 ,31.7 ,30.7 ,31.1 ,31.2 ,30.9 ,29.8 ,30.5 ,30.6 ,30.5 ,30.5 ,31.1 ,30.8 ,29.1 ,175.0 ,19.2 ,19.6 ,32.5 ,3.52 ,0.504 ,-,8.17 ,-,0.504 ,19.20 ,0.09 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.36E-05,4.0E+01,2.51E-03,4,-,66.98 ,ND,8.34 ,0.434 ,0.504 ,0.434 ,
2020/8/31 11:00,-1628,-1713,0.09 ,DS,31.1 ,29.8 ,31.0 ,29.9 ,0.40 ,29.7 ,31.0 ,26.5 ,31.8 ,30.7 ,31.1 ,31.2 ,30.9 ,29.8 ,30.5 ,30.7 ,30.5 ,30.5 ,31.2 ,30.8 ,29.0 ,175.1 ,19.2 ,19.7 ,32.4 ,3.72 ,0.504 ,-,8.18 ,-,0.503 ,19.16 ,0.08 ,0.06 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.0E+01,ND,4,-,67.00 ,ND,8.33 ,0.434 ,0.503 ,0.434 ,
2020/8/31 17:00,-1629,-1708,0.09 ,DS,31.1 ,29.8 ,31.0 ,29.9 ,0.40 ,29.7 ,31.0 ,26.5 ,31.8 ,30.7 ,31.1 ,31.2 ,30.9 ,29.8 ,30.5 ,30.7 ,30.6 ,30.5 ,31.1 ,30.9 ,29.1 ,175.1 ,19.2 ,19.7 ,32.0 ,2.09 ,0.496 ,-,8.03 ,-,0.495 ,19.28 ,0.09 ,0.06 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.37E-05,4.0E+01,5.02E-03,4,-,66.97 ,ND,8.18 ,0.427 ,0.495 ,0.427 ,
2020/8/31 23:00,-1630,-1715,0.09 ,DS,31.1 ,29.9 ,31.0 ,29.9 ,0.41 ,29.7 ,31.0 ,26.4 ,31.8 ,30.8 ,31.2 ,31.3 ,30.9 ,29.8 ,30.5 ,30.7 ,30.6 ,30.6 ,31.2 ,30.8 ,29.0 ,175.2 ,19.2 ,19.7 ,31.8 ,2.09 ,0.505 ,-,8.20 ,-,0.505 ,19.44 ,0.09 ,0.06 ,5.08 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.37E-05,4.0E+01,2.51E-03,4,-,67.00 ,ND,8.38 ,0.435 ,0.504 ,0.435 ,
2020/9/1 5:00,-1633,-1712,0.09 ,DS,31.1 ,29.8 ,31.0 ,29.9 ,0.40 ,29.7 ,31.0 ,26.4 ,31.8 ,30.7 ,31.2 ,31.3 ,30.9 ,29.8 ,30.5 ,30.7 ,30.6 ,30.6 ,31.2 ,30.9 ,28.9 ,175.2 ,19.3 ,19.8 ,31.5 ,1.99 ,0.505 ,-,8.21 ,-,0.504 ,19.44 ,0.09 ,0.06 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0055 ,1.36E-05,4.0E+01,7.53E-03,4,-,67.02 ,ND,8.30 ,0.435 ,0.504 ,0.434 ,
2020/9/1 11:00,-1630,-1709,0.09 ,DS,31.2 ,29.8 ,31.0 ,29.9 ,0.41 ,29.7 ,31.0 ,26.4 ,31.9 ,30.8 ,31.2 ,31.3 ,31.0 ,29.8 ,30.6 ,30.7 ,30.6 ,30.6 ,31.2 ,30.9 ,28.9 ,175.2 ,19.3 ,19.8 ,31.3 ,3.83 ,0.505 ,-,8.18 ,-,0.504 ,19.60 ,0.09 ,0.06 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.12E-05,4.1E+01,5.02E-03,4,-,66.99 ,ND,8.37 ,0.435 ,0.504 ,0.434 ,
2020/9/1 17:00,-1629,-1702,0.09 ,DS,31.1 ,29.8 ,31.0 ,29.9 ,0.39 ,29.7 ,31.0 ,26.4 ,31.9 ,30.8 ,31.2 ,31.3 ,31.0 ,29.8 ,30.6 ,30.7 ,30.6 ,30.6 ,31.2 ,30.9 ,28.9 ,175.1 ,19.3 ,19.8 ,31.1 ,3.72 ,0.496 ,-,8.07 ,-,0.495 ,19.49 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.2E+01,1.00E-02,4,-,66.96 ,ND,8.23 ,0.427 ,0.495 ,0.427 ,
2020/9/1 23:00,-1628,-1706,0.09 ,DS,31.2 ,29.8 ,31.1 ,29.9 ,0.40 ,29.7 ,31.1 ,26.5 ,31.9 ,30.8 ,31.2 ,31.3 ,31.0 ,29.9 ,30.6 ,30.7 ,30.6 ,30.6 ,31.2 ,30.9 ,29.0 ,175.1 ,19.3 ,19.8 ,31.1 ,3.75 ,0.505 ,-,8.18 ,-,0.504 ,19.24 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.37E-05,4.2E+01,5.02E-03,4,-,66.97 ,ND,8.37 ,0.435 ,0.504 ,0.435 ,
2020/9/2 5:00,-1629,-1711,0.09 ,DS,31.2 ,29.8 ,31.1 ,30.0 ,0.40 ,29.7 ,31.1 ,26.5 ,31.9 ,30.8 ,31.2 ,31.3 ,31.0 ,29.9 ,30.6 ,30.8 ,30.7 ,30.6 ,31.2 ,31.0 ,29.0 ,175.2 ,19.4 ,19.8 ,31.2 ,3.75 ,0.505 ,-,8.18 ,-,0.504 ,19.04 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.2E+01,2.51E-03,4,-,66.99 ,ND,8.29 ,0.435 ,0.504 ,0.435 ,
2020/9/2 11:00,-1627,-1707,0.09 ,DS,31.2 ,29.8 ,31.1 ,30.0 ,0.41 ,29.7 ,31.1 ,26.5 ,31.9 ,30.8 ,31.3 ,31.4 ,31.0 ,29.9 ,30.6 ,30.8 ,30.7 ,30.6 ,31.2 ,31.0 ,28.9 ,175.3 ,19.4 ,19.8 ,31.1 ,3.70 ,0.504 ,-,8.19 ,-,0.504 ,19.21 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.1E+01,2.51E-03,4,-,66.98 ,ND,8.34 ,0.435 ,0.504 ,0.434 ,
2020/9/2 17:00,-1625,-1693,0.09 ,DS,31.2 ,29.9 ,31.1 ,30.0 ,0.40 ,29.7 ,31.1 ,26.6 ,31.9 ,30.9 ,31.3 ,31.4 ,31.0 ,29.9 ,30.6 ,30.8 ,30.7 ,30.7 ,31.2 ,31.0 ,29.1 ,175.2 ,19.4 ,19.8 ,31.1 ,3.75 ,0.496 ,-,8.05 ,-,0.495 ,20.45 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.37E-05,4.2E+01,2.51E-03,4,-,66.93 ,ND,8.21 ,0.427 ,0.495 ,0.427 ,
2020/9/2 23:00,-1626,-1696,0.09 ,DS,31.2 ,29.9 ,31.1 ,30.0 ,0.40 ,29.8 ,31.1 ,26.6 ,31.9 ,30.9 ,31.3 ,31.4 ,31.1 ,29.9 ,30.6 ,30.8 ,30.6 ,30.7 ,31.3 ,31.0 ,29.2 ,175.2 ,19.4 ,19.9 ,31.1 ,3.75 ,0.504 ,-,8.17 ,-,0.504 ,19.36 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.37E-05,4.1E+01,2.51E-03,4,-,66.94 ,ND,8.39 ,0.435 ,0.504 ,0.434 ,
2020/9/3 5:00,-1623,-1686,0.09 ,DS,31.3 ,29.9 ,31.1 ,30.0 ,0.40 ,29.8 ,31.1 ,26.6 ,31.9 ,30.9 ,31.3 ,31.4 ,31.1 ,29.9 ,30.7 ,30.8 ,30.7 ,30.7 ,31.3 ,31.0 ,29.0 ,175.1 ,19.4 ,19.9 ,31.3 ,3.62 ,0.505 ,-,8.19 ,-,0.504 ,19.45 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.36E-05,4.1E+01,2.51E-03,4,-,66.95 ,ND,8.37 ,0.435 ,0.504 ,0.435 ,
2020/9/3 11:00,-1620,-1674,0.09 ,DS,31.2 ,29.9 ,31.1 ,30.0 ,0.40 ,29.8 ,31.2 ,26.6 ,32.0 ,30.9 ,31.3 ,31.4 ,31.1 ,30.0 ,30.7 ,30.8 ,30.7 ,30.7 ,31.3 ,31.0 ,29.2 ,175.1 ,19.4 ,19.9 ,31.3 ,3.96 ,0.504 ,-,8.15 ,-,0.504 ,19.54 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.36E-05,4.2E+01,7.53E-03,4,-,66.94 ,ND,8.37 ,0.435 ,0.503 ,0.434 ,
2020/9/3 17:00,-1619,-1677,0.09 ,DS,31.3 ,29.9 ,31.1 ,30.0 ,0.40 ,29.8 ,31.2 ,26.6 ,32.0 ,30.9 ,31.3 ,31.4 ,31.1 ,30.0 ,30.7 ,30.9 ,30.7 ,30.7 ,31.3 ,31.0 ,29.3 ,174.9 ,19.4 ,19.9 ,31.4 ,2.32 ,0.495 ,-,8.03 ,-,0.495 ,19.18 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.1E+01,2.51E-03,4,-,66.92 ,ND,8.24 ,0.427 ,0.495 ,0.427 ,
2020/9/3 23:00,-1622,-1683,0.09 ,DS,31.3 ,30.0 ,31.1 ,30.0 ,0.40 ,29.8 ,31.2 ,26.6 ,32.0 ,30.9 ,31.4 ,31.4 ,31.1 ,30.0 ,30.7 ,30.9 ,30.8 ,30.7 ,31.3 ,31.1 ,29.1 ,175.0 ,19.5 ,19.9 ,31.5 ,2.30 ,0.505 ,-,8.16 ,-,0.504 ,19.89 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0058 ,1.36E-05,4.1E+01,2.51E-03,4,-,66.95 ,ND,8.36 ,0.435 ,0.504 ,0.435 ,
2020/9/4 5:00,-1621,-1681,0.09 ,DS,31.3 ,30.0 ,31.2 ,30.1 ,0.40 ,29.9 ,31.2 ,26.7 ,32.0 ,31.0 ,31.4 ,31.4 ,31.1 ,30.0 ,30.7 ,30.9 ,30.8 ,30.7 ,31.3 ,31.1 ,29.2 ,175.1 ,19.5 ,19.9 ,31.6 ,2.30 ,0.504 ,-,8.13 ,-,0.504 ,19.03 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.2E+01,ND,4,-,66.95 ,ND,8.37 ,0.435 ,0.504 ,0.435 ,
2020/9/4 11:00,-1622,-1685,0.09 ,DS,31.3 ,30.0 ,31.2 ,30.1 ,0.40 ,29.9 ,31.2 ,26.7 ,32.0 ,31.0 ,31.4 ,31.4 ,31.1 ,30.0 ,30.7 ,30.9 ,30.9 ,30.7 ,31.4 ,31.2 ,29.4 ,175.1 ,19.5 ,19.9 ,31.7 ,2.30 ,0.504 ,-,8.14 ,-,0.503 ,19.17 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.36E-05,4.1E+01,ND,4,-,66.96 ,ND,8.38 ,0.434 ,0.503 ,0.434 ,
2020/9/4 17:00,-1621,-1674,0.09 ,DS,31.3 ,30.0 ,31.2 ,30.1 ,0.40 ,29.9 ,31.2 ,26.7 ,32.0 ,31.0 ,31.4 ,31.5 ,31.2 ,30.0 ,30.7 ,30.9 ,30.8 ,30.8 ,31.4 ,31.1 ,29.3 ,175.1 ,19.5 ,20.0 ,31.6 ,2.30 ,0.495 ,-,8.05 ,-,0.495 ,19.95 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.37E-05,4.1E+01,2.51E-03,4,-,66.91 ,ND,8.27 ,0.427 ,0.495 ,0.427 ,
2020/9/4 23:00,-1621,-1699,0.09 ,DS,31.4 ,30.1 ,31.2 ,30.1 ,0.40 ,29.9 ,31.3 ,26.7 ,32.1 ,31.0 ,31.4 ,31.5 ,31.2 ,30.1 ,30.8 ,31.0 ,30.9 ,30.8 ,31.4 ,31.1 ,29.3 ,175.2 ,19.5 ,20.0 ,31.7 ,2.30 ,0.504 ,-,8.17 ,-,0.504 ,20.51 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.37E-05,4.1E+01,2.51E-03,4,-,66.94 ,ND,8.39 ,0.435 ,0.504 ,0.435 ,
2020/9/5 5:00,-1621,-1697,0.09 ,DS,31.4 ,30.1 ,31.2 ,30.1 ,0.39 ,30.0 ,31.3 ,26.7 ,32.1 ,31.1 ,31.4 ,31.5 ,31.2 ,30.1 ,30.8 ,31.0 ,30.9 ,30.8 ,31.4 ,31.1 ,29.3 ,175.1 ,19.5 ,20.0 ,31.7 ,2.30 ,0.504 ,-,8.15 ,-,0.504 ,18.85 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.37E-05,4.1E+01,2.51E-03,4,-,66.95 ,ND,8.37 ,0.435 ,0.504 ,0.434 ,
2020/9/5 11:00,-1619,-1695,0.09 ,DS,31.4 ,30.1 ,31.3 ,30.1 ,0.40 ,30.0 ,31.3 ,26.8 ,32.1 ,31.1 ,31.5 ,31.5 ,31.2 ,30.1 ,30.8 ,31.0 ,30.9 ,30.8 ,31.5 ,31.2 ,29.2 ,175.2 ,19.5 ,20.0 ,31.7 ,2.30 ,0.505 ,-,8.17 ,-,0.504 ,18.67 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.37E-05,4.1E+01,ND,4,-,66.95 ,ND,8.37 ,0.435 ,0.504 ,0.435 ,
2020/9/5 17:00,-1619,-1694,0.09 ,DS,31.4 ,30.1 ,31.3 ,30.2 ,0.40 ,30.0 ,31.3 ,26.8 ,32.1 ,31.1 ,31.4 ,31.5 ,31.2 ,30.1 ,30.8 ,31.0 ,31.0 ,30.9 ,31.4 ,31.1 ,29.1 ,175.1 ,19.6 ,20.0 ,31.7 ,2.17 ,0.504 ,-,8.13 ,-,0.504 ,19.72 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.36E-05,4.1E+01,1.00E-02,4,-,66.93 ,ND,8.39 ,0.435 ,0.504 ,0.434 ,
2020/9/5 23:00,-1621,-1698,0.09 ,DS,31.4 ,30.1 ,31.3 ,30.2 ,0.40 ,30.0 ,31.3 ,26.8 ,32.1 ,31.1 ,31.5 ,31.5 ,31.2 ,30.1 ,30.8 ,31.0 ,30.9 ,30.8 ,31.4 ,31.2 ,29.1 ,175.2 ,19.6 ,20.1 ,31.7 ,2.19 ,0.504 ,-,8.13 ,-,0.504 ,19.37 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.36E-05,4.1E+01,5.02E-03,4,-,66.96 ,ND,8.34 ,0.435 ,0.504 ,0.434 ,
2020/9/6 5:00,-1621,-1696,0.09 ,DS,31.4 ,30.1 ,31.3 ,30.2 ,0.40 ,30.0 ,31.3 ,26.8 ,32.1 ,31.1 ,31.5 ,31.6 ,31.3 ,30.1 ,30.9 ,31.0 ,30.9 ,30.9 ,31.4 ,31.3 ,29.2 ,175.1 ,19.6 ,20.1 ,31.6 ,2.24 ,0.505 ,-,8.16 ,-,0.504 ,20.29 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.36E-05,4.1E+01,5.02E-03,4,-,66.96 ,ND,8.30 ,0.435 ,0.504 ,0.434 ,
2020/9/6 11:00,-1621,-1693,0.09 ,DS,31.4 ,30.1 ,31.3 ,30.2 ,0.39 ,30.0 ,31.3 ,26.8 ,32.2 ,31.1 ,31.5 ,31.6 ,31.3 ,30.2 ,30.9 ,31.0 ,30.9 ,30.9 ,31.5 ,31.3 ,29.3 ,175.2 ,19.6 ,20.1 ,31.6 ,2.17 ,0.504 ,-,8.12 ,-,0.503 ,19.62 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.36E-05,4.1E+01,ND,4,-,66.97 ,ND,8.39 ,0.434 ,0.503 ,0.434 ,
2020/9/6 17:00,-1620,-1685,0.09 ,DS,31.5 ,30.1 ,31.4 ,30.2 ,0.40 ,30.0 ,31.4 ,26.8 ,32.2 ,31.1 ,31.5 ,31.5 ,31.3 ,30.2 ,30.8 ,31.0 ,30.9 ,30.9 ,31.5 ,31.2 ,29.3 ,175.2 ,19.7 ,20.1 ,31.4 ,2.14 ,0.504 ,-,8.15 ,-,0.504 ,19.66 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.36E-05,4.1E+01,7.53E-03,4,-,66.93 ,ND,8.37 ,0.435 ,0.503 ,0.434 ,
