,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/9/6 23:00,-1618,-1685,0.09 ,DS,31.5 ,30.1 ,31.4 ,30.2 ,0.40 ,30.0 ,31.4 ,26.8 ,32.2 ,31.1 ,31.5 ,31.6 ,31.3 ,30.2 ,30.9 ,31.1 ,31.0 ,30.9 ,31.5 ,31.2 ,29.3 ,175.2 ,19.7 ,20.1 ,31.5 ,2.04 ,0.505 ,-,8.16 ,-,0.504 ,19.39 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.36E-05,4.1E+01,2.51E-03,4,-,66.94 ,ND,8.37 ,0.435 ,0.504 ,0.435 ,
2020/9/7 5:00,-1618,-1681,0.09 ,DS,31.5 ,30.2 ,31.4 ,30.2 ,0.40 ,30.0 ,31.4 ,26.8 ,32.2 ,31.2 ,31.6 ,31.6 ,31.3 ,30.2 ,30.9 ,31.1 ,31.0 ,31.0 ,31.5 ,31.2 ,29.4 ,175.2 ,19.7 ,20.1 ,31.5 ,2.06 ,0.504 ,-,8.14 ,-,0.504 ,19.03 ,0.10 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.37E-05,4.1E+01,2.51E-03,4,-,66.94 ,ND,8.34 ,0.435 ,0.504 ,0.434 ,
2020/9/7 11:00,-1619,-1678,0.09 ,DS,31.5 ,30.2 ,31.4 ,30.3 ,0.40 ,30.0 ,31.4 ,26.9 ,32.2 ,31.2 ,31.6 ,31.6 ,31.3 ,30.2 ,30.9 ,31.1 ,31.0 ,31.0 ,31.6 ,31.3 ,29.4 ,175.1 ,19.7 ,20.1 ,31.4 ,2.04 ,0.504 ,-,8.15 ,-,0.504 ,19.13 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0058 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.94 ,ND,8.37 ,0.435 ,0.503 ,0.434 ,
2020/9/7 17:00,-1619,-1676,0.09 ,DS,31.5 ,30.2 ,31.4 ,30.3 ,0.40 ,30.0 ,31.4 ,26.9 ,32.2 ,31.2 ,31.6 ,31.6 ,31.4 ,30.3 ,31.0 ,31.1 ,31.0 ,31.0 ,31.6 ,31.3 ,29.5 ,175.1 ,19.7 ,20.2 ,31.7 ,3.59 ,0.504 ,-,8.21 ,-,0.504 ,19.30 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.60E-05,4.1E+01,7.53E-03,4,-,66.90 ,ND,8.32 ,0.435 ,0.504 ,0.434 ,
2020/9/7 23:00,-1618,-1675,0.09 ,DS,31.5 ,30.2 ,31.4 ,30.3 ,0.40 ,30.1 ,31.4 ,26.9 ,32.3 ,31.2 ,31.6 ,31.7 ,31.4 ,30.3 ,31.0 ,31.1 ,31.0 ,31.0 ,31.6 ,31.4 ,29.5 ,175.0 ,19.8 ,20.2 ,31.6 ,3.62 ,0.504 ,-,8.13 ,-,0.504 ,18.98 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.92 ,ND,8.29 ,0.435 ,0.504 ,0.434 ,
2020/9/8 5:00,-1621,-1687,0.09 ,DS,31.6 ,30.2 ,31.4 ,30.3 ,0.39 ,30.1 ,31.4 ,26.9 ,32.3 ,31.2 ,31.6 ,31.7 ,31.4 ,30.3 ,31.0 ,31.2 ,31.0 ,31.0 ,31.6 ,31.4 ,29.4 ,175.1 ,19.8 ,20.2 ,31.8 ,3.46 ,0.504 ,-,8.11 ,-,0.504 ,19.65 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.94 ,ND,8.37 ,0.435 ,0.504 ,0.434 ,
2020/9/8 11:00,-1621,-1679,0.09 ,DS,31.6 ,30.3 ,31.4 ,30.3 ,0.40 ,30.1 ,31.4 ,26.9 ,32.3 ,31.2 ,31.6 ,31.7 ,31.4 ,30.3 ,31.0 ,31.2 ,31.1 ,31.0 ,31.7 ,31.4 ,29.5 ,175.2 ,19.8 ,20.3 ,31.7 ,3.57 ,0.504 ,-,8.15 ,-,0.503 ,18.94 ,0.09 ,0.09 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.60E-05,4.1E+01,ND,4,-,66.92 ,ND,8.34 ,0.434 ,0.503 ,0.434 ,
2020/9/8 17:00,-1616,-1673,0.09 ,DS,31.6 ,30.3 ,31.5 ,30.3 ,0.39 ,30.2 ,31.5 ,26.9 ,32.3 ,31.3 ,31.7 ,31.7 ,31.4 ,30.3 ,31.0 ,31.2 ,31.1 ,31.0 ,31.7 ,31.4 ,29.5 ,175.0 ,19.8 ,20.3 ,31.9 ,3.49 ,0.504 ,-,8.13 ,-,0.503 ,17.70 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.60E-05,4.1E+01,1.00E-02,4,-,66.90 ,ND,8.35 ,0.434 ,0.503 ,0.434 ,
2020/9/8 23:00,-1615,-1673,0.09 ,DS,31.6 ,30.3 ,31.5 ,30.3 ,0.39 ,30.2 ,31.5 ,27.0 ,32.3 ,31.3 ,31.7 ,31.7 ,31.4 ,30.3 ,31.0 ,31.2 ,31.1 ,31.1 ,31.7 ,31.4 ,29.5 ,175.0 ,19.8 ,20.3 ,32.0 ,3.49 ,0.504 ,-,8.11 ,-,0.504 ,17.90 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.1E+01,1.25E-02,4,-,66.90 ,ND,8.29 ,0.435 ,0.503 ,0.434 ,
2020/9/9 5:00,-1618,-1681,0.10 ,DS,31.7 ,30.3 ,31.5 ,30.4 ,0.40 ,30.2 ,31.5 ,27.0 ,32.3 ,31.3 ,31.7 ,31.8 ,31.4 ,30.3 ,31.1 ,31.2 ,31.2 ,31.1 ,31.7 ,31.5 ,29.5 ,175.1 ,19.8 ,20.3 ,32.0 ,3.49 ,0.504 ,-,8.14 ,-,0.504 ,17.37 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0054 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.91 ,ND,8.37 ,0.435 ,0.504 ,0.434 ,
2020/9/9 11:00,-1617,-1681,0.09 ,DS,31.7 ,30.3 ,31.5 ,30.4 ,0.40 ,30.2 ,31.5 ,27.0 ,32.4 ,31.3 ,31.7 ,31.8 ,31.5 ,30.3 ,31.1 ,31.2 ,31.2 ,31.1 ,31.7 ,31.4 ,29.5 ,175.3 ,19.8 ,20.3 ,32.1 ,3.46 ,0.504 ,-,8.12 ,-,0.503 ,17.68 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.91 ,ND,8.35 ,0.434 ,0.503 ,0.434 ,
2020/9/9 17:00,-1611,-1669,0.09 ,DS,31.7 ,30.4 ,31.6 ,30.4 ,0.40 ,30.2 ,31.5 ,27.0 ,32.4 ,31.3 ,31.7 ,31.8 ,31.5 ,30.4 ,31.1 ,31.3 ,31.1 ,31.1 ,31.7 ,31.4 ,29.6 ,175.0 ,19.9 ,20.3 ,32.3 ,3.46 ,0.504 ,-,8.13 ,-,0.503 ,17.86 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.89 ,ND,8.33 ,0.434 ,0.503 ,0.434 ,
2020/9/9 23:00,-1611,-1667,0.09 ,DS,31.7 ,30.4 ,31.6 ,30.4 ,0.40 ,30.2 ,31.6 ,27.1 ,32.4 ,31.4 ,31.8 ,31.8 ,31.5 ,30.4 ,31.1 ,31.3 ,31.2 ,31.1 ,31.7 ,31.4 ,29.6 ,175.0 ,19.9 ,20.3 ,32.3 ,3.39 ,0.504 ,-,8.15 ,-,0.504 ,17.77 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.89 ,ND,8.35 ,0.434 ,0.504 ,0.434 ,
2020/9/10 5:00,-1618,-1672,0.09 ,DS,31.7 ,30.4 ,31.6 ,30.5 ,0.39 ,30.2 ,31.5 ,27.1 ,32.4 ,31.4 ,31.8 ,31.8 ,31.5 ,30.4 ,31.1 ,31.3 ,31.2 ,31.1 ,31.8 ,31.5 ,29.6 ,175.0 ,19.9 ,20.4 ,32.2 ,3.33 ,0.504 ,-,8.12 ,-,0.504 ,17.93 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.92 ,ND,8.36 ,0.434 ,0.503 ,0.434 ,
2020/9/10 11:00,-1613,-1670,0.09 ,DS,31.7 ,30.4 ,31.6 ,30.5 ,0.39 ,30.3 ,31.6 ,27.1 ,32.4 ,31.4 ,31.8 ,31.9 ,31.5 ,30.4 ,31.1 ,31.3 ,31.3 ,31.2 ,31.8 ,31.6 ,29.7 ,175.0 ,19.9 ,20.4 ,32.1 ,3.36 ,0.504 ,-,8.15 ,-,0.503 ,18.05 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.61E-05,4.1E+01,1.00E-02,4,-,66.91 ,1.85E-07,8.39 ,0.434 ,0.503 ,0.434 ,
2020/9/10 17:00,-1615,-1671,0.09 ,DS,31.8 ,30.5 ,31.6 ,30.5 ,0.39 ,30.3 ,31.6 ,27.1 ,32.5 ,31.4 ,31.8 ,31.9 ,31.6 ,30.5 ,31.2 ,31.4 ,31.3 ,31.2 ,31.8 ,31.4 ,29.7 ,174.9 ,19.9 ,20.4 ,32.0 ,3.36 ,0.504 ,-,8.13 ,-,0.504 ,17.42 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.61E-05,4.1E+01,1.00E-02,4,-,66.88 ,ND,8.32 ,0.434 ,0.504 ,0.434 ,
2020/9/10 23:00,-1619,-1675,0.09 ,DS,31.8 ,30.5 ,31.6 ,30.5 ,0.39 ,30.3 ,31.6 ,27.1 ,32.5 ,31.4 ,31.8 ,31.9 ,31.6 ,30.5 ,31.2 ,31.4 ,31.3 ,31.2 ,31.8 ,31.5 ,29.6 ,175.0 ,19.9 ,20.4 ,32.2 ,3.33 ,0.504 ,-,8.11 ,-,0.504 ,17.00 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.60E-05,4.1E+01,1.50E-02,4,-,66.89 ,ND,8.32 ,0.434 ,0.504 ,0.434 ,
2020/9/11 5:00,-1623,-1683,0.10 ,DS,31.8 ,30.5 ,31.7 ,30.5 ,0.40 ,30.3 ,31.6 ,27.1 ,32.5 ,31.4 ,31.8 ,31.9 ,31.6 ,30.5 ,31.2 ,31.4 ,31.3 ,31.2 ,31.9 ,31.5 ,29.6 ,175.1 ,20.0 ,20.4 ,32.1 ,3.23 ,0.504 ,-,8.13 ,-,0.504 ,17.86 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.91 ,ND,8.39 ,0.434 ,0.504 ,0.434 ,
2020/9/11 11:00,-1623,-1680,0.10 ,DS,31.8 ,30.5 ,31.7 ,30.6 ,0.40 ,30.4 ,31.7 ,27.1 ,32.5 ,31.4 ,31.9 ,32.0 ,31.6 ,30.5 ,31.2 ,31.4 ,31.3 ,31.3 ,31.9 ,31.5 ,29.6 ,175.3 ,20.0 ,20.4 ,32.1 ,3.20 ,0.504 ,-,8.09 ,-,0.503 ,17.89 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.60E-05,4.1E+01,1.25E-02,4,-,66.94 ,ND,8.41 ,0.434 ,0.503 ,0.434 ,
2020/9/11 17:00,-1626,-1685,0.10 ,DS,31.9 ,30.5 ,31.7 ,30.6 ,0.40 ,30.4 ,31.7 ,27.2 ,32.6 ,31.5 ,31.9 ,32.0 ,31.6 ,30.5 ,31.2 ,31.4 ,31.3 ,31.3 ,31.9 ,31.5 ,29.8 ,175.3 ,20.0 ,20.4 ,32.0 ,3.23 ,0.504 ,-,8.15 ,-,0.504 ,17.59 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.91 ,ND,8.33 ,0.434 ,0.503 ,0.434 ,
2020/9/11 23:00,-1625,-1681,0.10 ,DS,31.9 ,30.6 ,31.7 ,30.6 ,0.40 ,30.4 ,31.7 ,27.2 ,32.6 ,31.5 ,31.9 ,32.1 ,31.6 ,30.5 ,31.3 ,31.4 ,31.4 ,31.3 ,32.0 ,31.6 ,29.7 ,175.5 ,20.0 ,20.5 ,32.0 ,3.13 ,0.505 ,-,8.14 ,-,0.504 ,17.38 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.60E-05,4.1E+01,1.75E-02,4,-,66.92 ,ND,8.39 ,0.435 ,0.504 ,0.434 ,
2020/9/12 5:00,-1628,-1682,0.10 ,DS,31.9 ,30.5 ,31.7 ,30.6 ,0.39 ,30.4 ,31.7 ,27.1 ,32.6 ,31.5 ,31.9 ,32.1 ,31.6 ,30.5 ,31.3 ,31.4 ,31.4 ,31.3 ,31.9 ,31.6 ,29.4 ,175.4 ,20.0 ,20.5 ,31.8 ,3.13 ,0.505 ,-,8.16 ,-,0.504 ,17.14 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.60E-05,4.1E+01,7.53E-03,4,-,66.95 ,ND,8.37 ,0.435 ,0.504 ,0.434 ,
2020/9/12 11:00,-1623,-1678,0.10 ,DS,31.9 ,30.5 ,31.8 ,30.6 ,0.40 ,30.4 ,31.7 ,27.1 ,32.7 ,31.5 ,31.9 ,32.1 ,31.7 ,30.5 ,31.3 ,31.4 ,31.4 ,31.3 ,32.0 ,31.7 ,29.4 ,175.4 ,20.1 ,20.5 ,31.6 ,3.07 ,0.504 ,-,8.12 ,-,0.504 ,17.66 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0089 ,1.60E-05,4.1E+01,ND,4,-,66.93 ,ND,8.34 ,0.434 ,0.504 ,0.434 ,
2020/9/12 17:00,-1641,-1676,0.10 ,DS,31.9 ,30.5 ,31.8 ,30.6 ,0.31 ,30.4 ,31.7 ,27.2 ,32.7 ,31.5 ,32.0 ,32.1 ,31.7 ,30.5 ,31.3 ,31.4 ,31.3 ,31.3 ,31.9 ,31.5 ,29.4 ,175.2 ,20.1 ,20.5 ,31.5 ,3.10 ,0.505 ,-,8.14 ,-,0.504 ,17.67 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0094 ,1.59E-05,4.1E+01,ND,4,-,37.64 ,ND,8.40 ,0.435 ,0.504 ,0.435 ,
2020/9/12 23:00,-1642,-1672,0.09 ,DS,31.9 ,30.5 ,31.7 ,30.5 ,0.36 ,30.3 ,31.7 ,27.1 ,32.7 ,31.5 ,32.0 ,32.1 ,31.7 ,30.5 ,31.3 ,31.5 ,31.2 ,31.3 ,31.9 ,31.7 ,29.3 ,175.1 ,20.1 ,20.5 ,31.2 ,3.00 ,0.505 ,-,8.16 ,-,0.504 ,18.27 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.59E-05,4.1E+01,7.53E-03,4,-,37.74 ,ND,8.35 ,0.435 ,0.504 ,0.435 ,
2020/9/13 5:00,-1645,-1677,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.37 ,30.3 ,31.7 ,27.0 ,32.7 ,31.5 ,31.9 ,32.1 ,31.7 ,30.5 ,31.3 ,31.5 ,31.2 ,31.3 ,31.9 ,31.7 ,29.4 ,175.0 ,20.1 ,20.6 ,31.1 ,2.94 ,0.505 ,-,8.19 ,-,0.504 ,16.86 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.60E-05,4.1E+01,2.51E-03,4,-,37.71 ,ND,8.34 ,0.434 ,0.504 ,0.434 ,
2020/9/13 11:00,-1649,-1679,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.37 ,30.3 ,31.7 ,27.0 ,32.6 ,31.5 ,32.0 ,32.1 ,31.7 ,30.5 ,31.3 ,31.4 ,31.2 ,31.3 ,31.9 ,31.6 ,29.3 ,175.0 ,20.1 ,20.6 ,30.9 ,2.97 ,0.504 ,-,8.15 ,-,0.504 ,18.39 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.60E-05,4.1E+01,2.51E-03,4,-,37.67 ,ND,8.38 ,0.434 ,0.504 ,0.434 ,
2020/9/13 17:00,-1647,-1679,0.09 ,DS,31.9 ,30.4 ,31.8 ,30.4 ,0.38 ,30.3 ,31.8 ,27.0 ,32.7 ,31.5 ,32.0 ,32.2 ,31.7 ,30.5 ,31.3 ,31.5 ,31.2 ,31.3 ,31.9 ,31.6 ,29.4 ,175.0 ,20.1 ,20.6 ,30.6 ,2.87 ,0.505 ,-,8.17 ,-,0.504 ,18.11 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.60E-05,4.1E+01,7.53E-03,4,-,66.96 ,ND,8.40 ,0.435 ,0.504 ,0.434 ,
2020/9/13 23:00,-1649,-1677,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.38 ,30.3 ,31.8 ,26.9 ,32.7 ,31.5 ,32.0 ,32.2 ,31.7 ,30.5 ,31.3 ,31.5 ,31.2 ,31.3 ,31.9 ,31.7 ,29.4 ,175.0 ,20.1 ,20.6 ,30.4 ,2.76 ,0.505 ,-,8.17 ,-,0.504 ,17.27 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.60E-05,4.1E+01,ND,4,-,67.03 ,ND,8.38 ,0.435 ,0.504 ,0.434 ,
2020/9/14 5:00,-1649,-1676,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.39 ,30.2 ,31.8 ,26.9 ,32.7 ,31.5 ,32.0 ,32.2 ,31.7 ,30.5 ,31.4 ,31.5 ,31.3 ,31.3 ,31.9 ,31.6 ,29.5 ,174.9 ,20.2 ,20.6 ,30.1 ,2.73 ,0.505 ,-,8.17 ,-,0.504 ,17.23 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.59E-05,4.1E+01,1.00E-02,4,-,67.03 ,ND,8.38 ,0.435 ,0.504 ,0.434 ,
2020/9/14 11:00,-1652,-1679,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.4 ,0.38 ,30.2 ,31.8 ,26.8 ,32.7 ,31.5 ,32.0 ,32.2 ,31.8 ,30.5 ,31.4 ,31.5 ,31.3 ,31.3 ,31.9 ,31.7 ,29.4 ,174.9 ,20.2 ,20.6 ,29.8 ,2.60 ,0.505 ,-,8.16 ,-,0.504 ,17.89 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.98 ,ND,8.40 ,0.435 ,0.504 ,0.434 ,
2020/9/14 17:00,-1651,-1682,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.4 ,0.39 ,30.2 ,31.8 ,26.8 ,32.7 ,31.6 ,32.0 ,32.3 ,31.7 ,30.5 ,31.4 ,31.5 ,31.3 ,31.4 ,31.9 ,31.7 ,29.4 ,174.9 ,20.2 ,20.7 ,29.9 ,2.60 ,0.501 ,-,8.10 ,-,0.501 ,17.29 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.58E-05,4.1E+01,5.02E-03,4,-,66.96 ,ND,8.37 ,0.432 ,0.501 ,0.431 ,
2020/9/14 23:00,-1652,-1681,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.4 ,0.39 ,30.3 ,31.8 ,26.8 ,32.8 ,31.6 ,32.1 ,32.3 ,31.8 ,30.6 ,31.4 ,31.5 ,31.3 ,31.3 ,32.0 ,31.7 ,29.5 ,174.9 ,20.2 ,20.7 ,29.7 ,2.60 ,0.502 ,-,8.10 ,-,0.501 ,17.17 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.58E-05,4.1E+01,2.51E-03,4,-,66.98 ,ND,8.38 ,0.432 ,0.501 ,0.431 ,
2020/9/15 5:00,-1655,-1681,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.4 ,0.39 ,30.3 ,31.8 ,26.8 ,32.8 ,31.6 ,32.0 ,32.3 ,31.8 ,30.5 ,31.4 ,31.5 ,31.3 ,31.4 ,32.0 ,31.6 ,29.6 ,175.0 ,20.2 ,20.7 ,29.6 ,2.50 ,0.502 ,-,8.15 ,-,0.501 ,17.80 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0078 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.99 ,ND,8.31 ,0.432 ,0.501 ,0.431 ,
2020/9/15 11:00,-1655,-1680,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.4 ,0.39 ,30.3 ,31.8 ,26.8 ,32.7 ,31.5 ,32.0 ,32.2 ,31.7 ,30.5 ,31.4 ,31.5 ,31.3 ,31.4 ,32.0 ,31.7 ,29.5 ,175.1 ,20.3 ,20.7 ,29.5 ,2.47 ,0.501 ,-,8.10 ,-,0.500 ,17.06 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.60E-05,4.1E+01,5.02E-03,4,-,67.01 ,ND,8.32 ,0.431 ,0.500 ,0.431 ,
2020/9/15 17:00,-1653,-1680,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.40 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.3 ,31.8 ,30.6 ,31.4 ,31.5 ,31.4 ,31.4 ,32.0 ,31.8 ,29.6 ,175.1 ,20.3 ,20.7 ,29.5 ,2.47 ,0.501 ,-,8.12 ,-,0.501 ,18.05 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0060 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.96 ,ND,8.34 ,0.431 ,0.500 ,0.431 ,
2020/9/15 23:00,-1665,-1685,0.10 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.3 ,31.8 ,30.6 ,31.4 ,31.5 ,31.3 ,31.4 ,32.0 ,31.7 ,29.6 ,175.2 ,20.3 ,20.7 ,29.4 ,2.47 ,0.502 ,-,8.11 ,-,0.501 ,17.51 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.60E-05,4.1E+01,1.00E-02,4,-,66.95 ,ND,8.35 ,0.431 ,0.501 ,0.431 ,
2020/9/16 5:00,-1660,-1679,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.3 ,31.8 ,30.6 ,31.4 ,31.5 ,31.3 ,31.4 ,32.1 ,31.7 ,29.6 ,175.1 ,20.3 ,20.8 ,29.3 ,2.34 ,0.502 ,-,8.09 ,-,0.501 ,17.12 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.62E-05,4.1E+01,5.02E-03,4,-,66.99 ,ND,8.35 ,0.432 ,0.501 ,0.431 ,
2020/9/16 11:00,-1656,-1681,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.8 ,32.8 ,31.6 ,32.0 ,32.2 ,31.8 ,30.5 ,31.4 ,31.5 ,31.3 ,31.4 ,32.1 ,31.7 ,29.6 ,175.2 ,20.3 ,20.8 ,29.2 ,2.37 ,0.501 ,-,8.07 ,-,0.500 ,17.91 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.62E-05,4.1E+01,2.51E-03,4,-,66.98 ,ND,8.33 ,0.431 ,0.500 ,0.431 ,
2020/9/16 17:00,-1642,-1678,0.09 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.3 ,31.4 ,32.1 ,31.8 ,29.6 ,175.0 ,20.3 ,20.8 ,29.2 ,2.34 ,0.501 ,-,8.09 ,-,0.501 ,17.32 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.1E+01,1.00E-02,4,-,66.96 ,ND,8.31 ,0.431 ,0.500 ,0.431 ,
2020/9/16 23:00,-1638,-1677,0.10 ,DS,31.9 ,30.5 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.4 ,31.4 ,32.1 ,31.8 ,29.6 ,175.0 ,20.3 ,20.8 ,29.2 ,2.34 ,0.501 ,-,8.10 ,-,0.501 ,17.59 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.59E-05,4.1E+01,1.25E-02,4,-,66.97 ,ND,8.32 ,0.431 ,0.501 ,0.431 ,
2020/9/17 5:00,-1630,-1677,0.09 ,DS,31.9 ,30.6 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.3 ,31.4 ,32.1 ,31.7 ,29.7 ,175.0 ,20.4 ,20.8 ,29.2 ,2.34 ,0.502 ,-,8.08 ,-,0.501 ,17.64 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,1.50E-02,4,-,66.97 ,ND,8.34 ,0.432 ,0.501 ,0.431 ,
2020/9/17 11:00,-1628,-1675,0.09 ,DS,31.9 ,30.6 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.4 ,31.4 ,32.1 ,31.7 ,29.7 ,175.1 ,20.4 ,20.8 ,29.2 ,2.24 ,0.501 ,-,8.07 ,-,0.500 ,17.84 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.96 ,ND,8.33 ,0.431 ,0.500 ,0.431 ,
2020/9/17 17:00,-1612,-1675,0.09 ,DS,31.9 ,30.6 ,31.8 ,30.5 ,0.40 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.6 ,31.4 ,31.4 ,32.1 ,31.7 ,29.7 ,174.8 ,20.4 ,20.8 ,29.3 ,2.24 ,0.501 ,-,8.10 ,-,0.501 ,17.48 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.61E-05,4.1E+01,2.51E-03,4,-,66.93 ,ND,8.28 ,0.432 ,0.501 ,0.431 ,
2020/9/17 23:00,-1601,-1671,0.09 ,DS,31.9 ,30.6 ,31.8 ,30.5 ,0.39 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.5 ,31.4 ,32.1 ,31.7 ,29.7 ,174.8 ,20.4 ,20.8 ,29.4 ,2.24 ,0.502 ,-,8.10 ,-,0.501 ,18.27 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.61E-05,4.1E+01,2.51E-03,4,-,66.94 ,ND,8.32 ,0.432 ,0.501 ,0.432 ,
2020/9/18 5:00,-1557,-1666,0.10 ,DS,31.9 ,30.6 ,31.8 ,30.6 ,0.40 ,30.3 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.4 ,31.4 ,32.1 ,31.7 ,29.7 ,174.6 ,20.4 ,20.8 ,29.5 ,2.14 ,0.502 ,-,8.11 ,-,0.501 ,17.61 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.58E-05,4.1E+01,1.50E-02,4,-,66.93 ,ND,8.37 ,0.432 ,0.501 ,0.432 ,
2020/9/18 11:00,-1546,-1664,0.10 ,DS,31.9 ,30.6 ,31.9 ,30.6 ,0.40 ,30.3 ,31.8 ,27.0 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.4 ,31.4 ,32.1 ,31.7 ,29.8 ,174.4 ,20.4 ,20.9 ,29.6 ,2.14 ,0.501 ,-,8.05 ,-,0.500 ,17.25 ,0.04 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.58E-05,4.0E+01,7.53E-03,4,-,66.92 ,ND,8.33 ,0.431 ,0.500 ,0.431 ,
2020/9/18 17:00,-1557,-1673,0.10 ,DS,32.0 ,30.6 ,31.8 ,30.6 ,0.39 ,30.4 ,31.8 ,26.9 ,32.8 ,31.6 ,32.1 ,32.2 ,31.8 ,30.6 ,31.4 ,31.5 ,31.4 ,31.4 ,32.2 ,31.7 ,29.8 ,174.4 ,20.4 ,20.9 ,30.0 ,2.21 ,0.501 ,-,8.07 ,-,0.500 ,17.80 ,0.04 ,0.04 ,0.64 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.88 ,ND,8.32 ,0.431 ,0.500 ,0.431 ,
2020/9/18 23:00,-1589,-1679,0.10 ,DS,32.0 ,30.6 ,31.9 ,30.6 ,0.40 ,30.4 ,31.8 ,27.0 ,32.8 ,31.6 ,32.1 ,32.3 ,31.8 ,30.6 ,31.4 ,31.5 ,31.4 ,31.4 ,32.2 ,31.8 ,29.8 ,174.8 ,20.4 ,20.9 ,30.0 ,2.14 ,0.502 ,-,8.12 ,-,0.501 ,17.90 ,0.05 ,0.04 ,0.65 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.60E-05,4.1E+01,7.53E-03,4,-,66.93 ,ND,8.29 ,0.432 ,0.501 ,0.432 ,
2020/9/19 5:00,-1601,-1683,0.10 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.39 ,30.4 ,31.8 ,27.0 ,32.9 ,31.6 ,32.1 ,32.3 ,31.8 ,30.6 ,31.4 ,31.6 ,31.4 ,31.4 ,32.2 ,31.7 ,29.8 ,174.8 ,20.4 ,20.9 ,30.0 ,2.11 ,0.502 ,-,8.11 ,-,0.501 ,16.74 ,0.05 ,0.04 ,0.65 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.97 ,ND,8.29 ,0.432 ,0.501 ,0.432 ,
2020/9/19 11:00,-1619,-1682,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.40 ,30.4 ,31.9 ,27.0 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.6 ,31.4 ,31.6 ,31.4 ,31.4 ,32.2 ,31.8 ,29.8 ,175.0 ,20.5 ,20.9 ,29.9 ,3.07 ,0.502 ,-,8.10 ,-,0.501 ,17.75 ,0.05 ,0.05 ,0.65 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,ND,4,-,66.94 ,ND,8.35 ,0.432 ,0.501 ,0.432 ,
2020/9/19 17:00,-1621,-1685,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.39 ,30.4 ,31.9 ,27.0 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.6 ,31.4 ,31.6 ,31.4 ,31.4 ,32.2 ,31.7 ,29.8 ,175.0 ,20.5 ,20.9 ,29.8 ,3.07 ,0.502 ,-,8.10 ,-,0.501 ,17.66 ,0.05 ,0.05 ,0.65 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.93 ,ND,8.36 ,0.432 ,0.501 ,0.432 ,
2020/9/19 23:00,-1630,-1681,0.10 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.40 ,30.4 ,31.9 ,27.0 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.6 ,31.5 ,31.6 ,31.4 ,31.4 ,32.2 ,31.7 ,29.8 ,175.1 ,20.5 ,20.9 ,29.7 ,2.97 ,0.502 ,-,8.13 ,-,0.501 ,17.70 ,0.05 ,0.04 ,0.65 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.59E-05,4.1E+01,1.25E-02,4,-,66.94 ,ND,8.32 ,0.432 ,0.501 ,0.432 ,
2020/9/20 5:00,-1637,-1685,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.39 ,30.4 ,31.9 ,26.8 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.6 ,31.4 ,31.6 ,31.4 ,31.5 ,32.2 ,31.7 ,29.7 ,175.1 ,20.5 ,21.0 ,29.7 ,3.00 ,0.502 ,-,8.08 ,-,0.501 ,16.61 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0056 ,1.60E-05,4.1E+01,1.00E-02,4,-,66.95 ,ND,8.39 ,0.432 ,0.501 ,0.432 ,
2020/9/20 11:00,-1645,-1689,0.09 ,DS,32.0 ,30.6 ,31.9 ,30.6 ,0.39 ,30.3 ,31.9 ,26.8 ,32.9 ,31.7 ,32.1 ,32.4 ,31.8 ,30.6 ,31.5 ,31.6 ,31.4 ,31.5 ,32.2 ,31.7 ,29.8 ,175.1 ,20.5 ,21.0 ,29.4 ,2.89 ,0.502 ,-,8.12 ,-,0.501 ,17.72 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.93 ,ND,8.30 ,0.432 ,0.501 ,0.431 ,
2020/9/20 17:00,-1635,-1686,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.39 ,30.4 ,31.9 ,26.8 ,32.9 ,31.7 ,32.2 ,32.4 ,31.8 ,30.6 ,31.5 ,31.6 ,31.4 ,31.5 ,32.2 ,31.7 ,29.7 ,175.0 ,20.5 ,21.0 ,29.4 ,2.89 ,0.502 ,-,8.11 ,-,0.501 ,17.19 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.93 ,ND,8.31 ,0.432 ,0.501 ,0.431 ,
2020/9/20 23:00,-1638,-1682,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.40 ,30.4 ,31.9 ,26.8 ,32.9 ,31.7 ,32.2 ,32.4 ,31.8 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.2 ,31.8 ,29.6 ,175.1 ,20.6 ,21.0 ,29.4 ,2.84 ,0.503 ,-,8.13 ,-,0.502 ,18.62 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.59E-05,4.1E+01,ND,4,-,66.95 ,ND,8.38 ,0.433 ,0.502 ,0.432 ,
2020/9/21 5:00,-1638,-1685,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.40 ,30.4 ,31.9 ,26.8 ,32.9 ,31.7 ,32.2 ,32.5 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.2 ,31.7 ,29.7 ,175.1 ,20.6 ,21.0 ,29.2 ,2.87 ,0.503 ,-,8.14 ,-,0.502 ,17.94 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.60E-05,4.1E+01,1.00E-02,4,-,66.97 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/9/21 11:00,-1649,-1685,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.39 ,30.4 ,31.9 ,26.7 ,33.0 ,31.7 ,32.2 ,32.5 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.2 ,31.7 ,29.7 ,175.2 ,20.6 ,21.0 ,29.2 ,2.84 ,0.502 ,-,8.13 ,-,0.501 ,17.95 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.60E-05,4.1E+01,1.00E-02,4,-,66.96 ,ND,8.38 ,0.432 ,0.501 ,0.431 ,
2020/9/21 17:00,-1649,-1685,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.40 ,30.4 ,31.9 ,26.8 ,33.0 ,31.7 ,32.2 ,32.5 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.2 ,31.7 ,29.7 ,175.1 ,20.6 ,21.1 ,29.1 ,2.73 ,0.502 ,-,8.13 ,-,0.501 ,17.87 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0062 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.93 ,ND,8.38 ,0.432 ,0.501 ,0.431 ,
2020/9/21 23:00,-1679,-1696,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.40 ,30.4 ,31.9 ,26.7 ,33.0 ,31.7 ,32.2 ,32.6 ,31.9 ,30.7 ,31.5 ,31.6 ,31.5 ,31.5 ,32.3 ,31.8 ,29.7 ,175.3 ,20.6 ,21.1 ,29.0 ,2.73 ,0.503 ,-,8.14 ,-,0.502 ,16.88 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0085 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.97 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/9/22 5:00,-1694,-1698,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.6 ,0.40 ,30.4 ,31.9 ,26.6 ,33.0 ,31.7 ,32.2 ,32.6 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.2 ,31.8 ,29.7 ,175.4 ,20.6 ,21.1 ,28.8 ,2.60 ,0.503 ,-,8.15 ,-,0.502 ,17.59 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.99 ,ND,8.37 ,0.432 ,0.502 ,0.432 ,
2020/9/22 11:00,-1701,-1697,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.6 ,33.0 ,31.7 ,32.2 ,32.6 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.3 ,31.7 ,29.7 ,175.6 ,20.6 ,21.1 ,28.7 ,2.60 ,0.502 ,-,8.12 ,-,0.501 ,17.58 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.98 ,ND,8.38 ,0.432 ,0.501 ,0.431 ,
2020/9/22 17:00,-1696,-1696,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.6 ,33.0 ,31.7 ,32.2 ,32.5 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.3 ,31.8 ,29.8 ,175.6 ,20.6 ,21.1 ,28.7 ,2.63 ,0.502 ,-,8.13 ,-,0.501 ,17.46 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.60E-05,4.1E+01,7.53E-03,4,-,66.96 ,ND,8.33 ,0.432 ,0.501 ,0.431 ,
2020/9/22 23:00,-1693,-1695,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.6 ,33.0 ,31.7 ,32.2 ,32.5 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.3 ,31.8 ,29.7 ,175.6 ,20.6 ,21.1 ,28.6 ,2.60 ,0.502 ,-,8.11 ,-,0.501 ,18.36 ,0.06 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0087 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.98 ,ND,8.35 ,0.432 ,0.501 ,0.432 ,
2020/9/23 5:00,-1679,-1694,0.09 ,DS,32.0 ,30.7 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.6 ,32.9 ,31.7 ,32.2 ,32.5 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.2 ,31.8 ,29.8 ,175.5 ,20.7 ,21.1 ,28.6 ,2.50 ,0.502 ,-,8.13 ,-,0.502 ,17.76 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0076 ,1.58E-05,4.1E+01,1.25E-02,4,-,66.98 ,ND,8.38 ,0.432 ,0.501 ,0.432 ,
2020/9/23 11:00,-1681,-1690,0.09 ,DS,32.0 ,30.6 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.6 ,32.9 ,31.7 ,32.2 ,32.5 ,31.8 ,30.6 ,31.5 ,31.6 ,31.6 ,31.5 ,32.3 ,31.8 ,29.8 ,175.5 ,20.7 ,21.1 ,28.5 ,2.40 ,0.502 ,-,8.15 ,-,0.501 ,18.08 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.58E-05,4.1E+01,7.53E-03,4,-,66.98 ,ND,8.37 ,0.432 ,0.501 ,0.431 ,
2020/9/23 17:00,-1669,-1688,0.09 ,DS,32.0 ,30.6 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.6 ,33.0 ,31.7 ,32.2 ,32.5 ,31.8 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.3 ,31.8 ,29.8 ,175.3 ,20.7 ,21.1 ,28.4 ,2.47 ,0.502 ,-,8.11 ,-,0.501 ,17.28 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.96 ,ND,8.36 ,0.432 ,0.501 ,0.431 ,
2020/9/23 23:00,-1674,-1685,0.09 ,DS,32.0 ,30.6 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.6 ,32.9 ,31.7 ,32.2 ,32.5 ,31.8 ,30.6 ,31.5 ,31.6 ,31.6 ,31.5 ,32.3 ,31.8 ,29.8 ,175.4 ,20.7 ,21.1 ,28.5 ,2.40 ,0.502 ,-,8.09 ,-,0.501 ,17.14 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.1E+01,1.50E-02,4,-,66.97 ,ND,8.34 ,0.432 ,0.501 ,0.432 ,
2020/9/24 5:00,-1670,-1691,0.09 ,DS,32.0 ,30.6 ,31.9 ,30.6 ,0.40 ,30.3 ,31.9 ,26.6 ,33.0 ,31.7 ,32.2 ,32.5 ,31.9 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.3 ,31.8 ,29.8 ,175.4 ,20.7 ,21.1 ,28.4 ,2.40 ,0.502 ,-,8.13 ,-,0.502 ,17.55 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.60E-05,4.1E+01,1.50E-02,4,-,67.01 ,ND,8.36 ,0.432 ,0.501 ,0.432 ,
2020/9/24 11:00,-1673,-1685,0.10 ,DS,32.0 ,30.6 ,31.9 ,30.5 ,0.40 ,30.3 ,31.9 ,26.4 ,32.9 ,31.6 ,32.2 ,32.4 ,31.8 ,30.6 ,31.5 ,31.6 ,31.5 ,31.5 ,32.3 ,31.8 ,29.7 ,175.4 ,20.7 ,21.1 ,28.3 ,2.37 ,0.502 ,-,8.16 ,-,0.501 ,17.14 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0077 ,1.60E-05,4.1E+01,2.51E-03,4,-,67.01 ,ND,8.39 ,0.432 ,0.501 ,0.432 ,
2020/9/24 17:00,-1677,-1694,0.10 ,DS,32.0 ,30.6 ,31.9 ,30.5 ,0.39 ,30.3 ,31.9 ,26.4 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.5 ,31.5 ,31.6 ,31.5 ,31.5 ,32.2 ,31.7 ,29.7 ,175.3 ,20.7 ,21.2 ,28.3 ,2.27 ,0.502 ,-,8.15 ,-,0.502 ,17.35 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.59E-05,4.1E+01,7.53E-03,4,-,67.02 ,ND,8.36 ,0.432 ,0.501 ,0.432 ,
2020/9/24 23:00,-1667,-1680,0.09 ,DS,32.0 ,30.6 ,31.9 ,30.5 ,0.41 ,30.3 ,31.9 ,26.4 ,32.9 ,31.7 ,32.2 ,32.4 ,31.8 ,30.5 ,31.4 ,31.6 ,31.5 ,31.5 ,32.2 ,31.8 ,29.7 ,175.3 ,20.8 ,21.2 ,28.1 ,2.21 ,0.502 ,-,8.16 ,-,0.502 ,17.34 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0065 ,1.59E-05,4.1E+01,5.02E-03,4,-,67.03 ,ND,8.32 ,0.432 ,0.502 ,0.432 ,
2020/9/25 5:00,-1649,-1680,0.10 ,DS,31.9 ,30.6 ,31.9 ,30.5 ,0.41 ,30.3 ,31.9 ,26.4 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.5 ,31.4 ,31.6 ,31.5 ,31.4 ,32.2 ,31.6 ,29.7 ,175.2 ,20.7 ,21.2 ,28.1 ,2.24 ,0.502 ,-,8.12 ,-,0.502 ,18.22 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0082 ,1.59E-05,4.1E+01,5.02E-03,4,-,67.02 ,ND,8.32 ,0.432 ,0.501 ,0.432 ,
2020/9/25 11:00,-1610,-1675,0.10 ,DS,31.9 ,30.5 ,31.9 ,30.5 ,0.41 ,30.3 ,31.9 ,26.4 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.5 ,31.4 ,31.5 ,31.4 ,31.4 ,32.2 ,31.7 ,29.7 ,175.0 ,20.8 ,21.2 ,27.9 ,2.14 ,0.502 ,-,8.16 ,-,0.502 ,17.40 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.1E+01,1.25E-02,4,-,67.04 ,ND,8.38 ,0.432 ,0.502 ,0.432 ,
2020/9/25 17:00,-1553,-1668,0.10 ,DS,31.9 ,30.5 ,31.8 ,30.4 ,0.40 ,30.3 ,31.9 ,26.4 ,32.9 ,31.6 ,32.1 ,32.4 ,31.8 ,30.5 ,31.4 ,31.6 ,31.4 ,31.4 ,32.2 ,31.7 ,29.6 ,174.6 ,20.8 ,21.2 ,27.8 ,2.14 ,0.502 ,-,8.11 ,-,0.502 ,18.09 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0081 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.98 ,ND,8.40 ,0.432 ,0.502 ,0.432 ,
2020/9/25 23:00,-1578,-1678,0.09 ,DS,32.0 ,30.5 ,31.9 ,30.3 ,0.40 ,30.1 ,31.8 ,26.4 ,32.9 ,31.6 ,32.1 ,32.5 ,31.8 ,30.5 ,31.4 ,31.6 ,31.5 ,31.4 ,32.1 ,31.7 ,29.2 ,174.4 ,20.8 ,21.2 ,27.7 ,2.14 ,0.503 ,-,8.16 ,-,0.502 ,17.94 ,0.05 ,0.04 ,0.65 ,0.42 ,0.01 ,0.01 ,0.0068 ,1.60E-05,4.1E+01,5.02E-03,4,-,67.05 ,ND,8.40 ,0.432 ,0.502 ,0.432 ,
2020/9/26 5:00,-1617,-1687,0.09 ,DS,32.0 ,30.4 ,31.9 ,30.2 ,0.40 ,30.1 ,31.9 ,26.4 ,32.9 ,31.6 ,32.1 ,32.5 ,31.8 ,30.5 ,31.4 ,31.6 ,31.4 ,31.4 ,32.1 ,31.7 ,29.2 ,174.6 ,20.8 ,21.3 ,27.5 ,2.11 ,0.503 ,-,8.17 ,-,0.502 ,17.06 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,7.53E-03,4,-,67.02 ,ND,8.38 ,0.432 ,0.502 ,0.432 ,
2020/9/26 11:00,-1636,-1686,0.09 ,DS,31.9 ,30.3 ,31.8 ,30.2 ,0.39 ,30.0 ,31.8 ,26.3 ,32.9 ,31.5 ,32.1 ,32.5 ,31.8 ,30.4 ,31.4 ,31.5 ,31.4 ,31.3 ,32.0 ,31.7 ,29.2 ,174.7 ,20.8 ,21.3 ,27.3 ,2.90 ,0.502 ,-,8.13 ,-,0.501 ,17.89 ,0.05 ,0.05 ,0.65 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.59E-05,4.1E+01,1.00E-02,4,-,66.99 ,ND,8.36 ,0.432 ,0.501 ,0.431 ,
2020/9/26 17:00,-1636,-1685,0.09 ,DS,31.9 ,30.2 ,31.8 ,30.1 ,0.39 ,30.0 ,31.8 ,26.3 ,32.9 ,31.5 ,32.1 ,32.4 ,31.7 ,30.4 ,31.4 ,31.5 ,31.3 ,31.3 ,31.9 ,31.6 ,29.2 ,174.7 ,20.8 ,21.3 ,27.3 ,3.07 ,0.503 ,-,8.16 ,-,0.502 ,17.73 ,0.05 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.1E+01,2.51E-03,4,-,67.03 ,ND,8.41 ,0.433 ,0.502 ,0.432 ,
2020/9/26 23:00,-1648,-1686,0.09 ,DS,31.9 ,30.2 ,31.7 ,30.1 ,0.40 ,29.9 ,31.7 ,26.2 ,32.9 ,31.5 ,32.0 ,32.4 ,31.7 ,30.4 ,31.4 ,31.5 ,31.2 ,31.2 ,31.9 ,31.6 ,29.2 ,174.8 ,20.8 ,21.3 ,27.2 ,3.04 ,0.503 ,-,8.17 ,-,0.502 ,17.60 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.59E-05,4.1E+01,7.53E-03,4,-,67.03 ,ND,8.38 ,0.432 ,0.502 ,0.432 ,
2020/9/27 5:00,-1648,-1688,0.09 ,DS,31.8 ,30.2 ,31.7 ,30.1 ,0.40 ,29.9 ,31.7 ,26.3 ,32.8 ,31.5 ,32.0 ,32.3 ,31.7 ,30.3 ,31.3 ,31.5 ,31.3 ,31.2 ,31.9 ,31.6 ,29.3 ,174.8 ,20.8 ,21.3 ,27.0 ,3.04 ,0.503 ,-,8.16 ,-,0.503 ,17.52 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.60E-05,4.1E+01,2.51E-03,4,-,67.02 ,ND,8.41 ,0.433 ,0.502 ,0.432 ,
2020/9/27 11:00,-1651,-1690,0.09 ,DS,31.8 ,30.2 ,31.7 ,30.0 ,0.40 ,29.9 ,31.7 ,26.3 ,32.8 ,31.5 ,32.0 ,32.4 ,31.7 ,30.3 ,31.3 ,31.4 ,31.3 ,31.2 ,31.9 ,31.6 ,29.3 ,174.8 ,20.8 ,21.3 ,27.0 ,2.94 ,0.502 ,-,8.16 ,-,0.502 ,17.37 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0067 ,1.60E-05,4.1E+01,7.53E-03,4,-,67.01 ,ND,8.39 ,0.432 ,0.502 ,0.432 ,
2020/9/27 17:00,-1638,-1687,0.09 ,DS,31.8 ,30.2 ,31.7 ,30.0 ,0.40 ,29.8 ,31.7 ,26.2 ,32.8 ,31.5 ,32.0 ,32.3 ,31.7 ,30.3 ,31.3 ,31.4 ,31.2 ,31.2 ,31.9 ,31.5 ,29.2 ,174.7 ,20.8 ,21.3 ,26.8 ,2.94 ,0.503 ,-,8.18 ,-,0.502 ,18.06 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.97 ,ND,8.36 ,0.432 ,0.502 ,0.432 ,
2020/9/27 23:00,-1651,-1694,0.09 ,DS,31.8 ,30.1 ,31.6 ,30.0 ,0.40 ,29.8 ,31.6 ,26.2 ,32.7 ,31.4 ,31.9 ,32.2 ,31.6 ,30.3 ,31.3 ,31.4 ,31.2 ,31.2 ,31.8 ,31.6 ,29.2 ,174.7 ,20.8 ,21.3 ,26.7 ,2.84 ,0.503 ,-,8.16 ,-,0.503 ,17.67 ,0.05 ,0.04 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.98 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/9/28 5:00,-1660,-1692,0.09 ,DS,31.8 ,30.2 ,31.7 ,30.0 ,0.40 ,29.8 ,31.7 ,26.2 ,32.7 ,31.4 ,31.9 ,32.2 ,31.6 ,30.3 ,31.3 ,31.4 ,31.2 ,31.2 ,31.8 ,31.5 ,29.1 ,174.8 ,20.8 ,21.3 ,26.5 ,2.81 ,0.503 ,-,8.17 ,-,0.502 ,17.41 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.59E-05,4.1E+01,1.00E-02,4,-,66.99 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/9/28 11:00,-1681,-1696,0.09 ,DS,31.7 ,30.1 ,31.6 ,29.9 ,0.40 ,29.8 ,31.6 ,26.1 ,32.7 ,31.4 ,31.9 ,32.2 ,31.6 ,30.3 ,31.3 ,31.4 ,31.3 ,31.1 ,31.8 ,31.5 ,29.2 ,175.0 ,20.8 ,21.3 ,26.4 ,2.73 ,0.502 ,-,8.12 ,-,0.501 ,17.90 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.97 ,ND,8.38 ,0.432 ,0.501 ,0.431 ,
2020/9/28 17:00,-1686,-1701,0.09 ,DS,31.7 ,30.2 ,31.6 ,30.0 ,0.40 ,29.8 ,31.6 ,26.1 ,32.6 ,31.4 ,31.8 ,32.1 ,31.5 ,30.2 ,31.2 ,31.3 ,31.2 ,31.1 ,31.8 ,31.4 ,29.1 ,174.9 ,20.8 ,21.3 ,26.1 ,2.77 ,0.502 ,-,8.12 ,-,0.501 ,18.13 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.61E-05,4.1E+01,5.02E-03,4,-,66.91 ,ND,8.39 ,0.431 ,0.501 ,0.431 ,
2020/9/28 23:00,-1716,-1717,0.09 ,DS,31.7 ,30.2 ,31.5 ,30.0 ,0.40 ,29.9 ,31.6 ,26.1 ,32.6 ,31.4 ,31.8 ,32.1 ,31.5 ,30.2 ,31.2 ,31.3 ,31.3 ,31.1 ,31.8 ,31.4 ,29.1 ,175.2 ,20.8 ,21.3 ,26.5 ,2.67 ,0.503 ,-,8.18 ,-,0.502 ,17.84 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0086 ,1.61E-05,4.1E+01,ND,4,-,66.93 ,ND,8.38 ,0.432 ,0.502 ,0.432 ,
2020/9/29 5:00,-1705,-1706,0.09 ,DS,31.6 ,30.1 ,31.5 ,29.9 ,0.40 ,29.8 ,31.5 ,26.1 ,32.6 ,31.4 ,31.8 ,32.0 ,31.5 ,30.2 ,31.2 ,31.3 ,31.2 ,31.1 ,31.8 ,31.4 ,29.1 ,175.2 ,20.9 ,21.3 ,26.4 ,2.64 ,0.503 ,-,8.16 ,-,0.502 ,17.94 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.61E-05,4.1E+01,5.02E-03,4,-,66.97 ,ND,8.40 ,0.432 ,0.502 ,0.432 ,
2020/9/29 11:00,-1701,-1699,0.09 ,DS,31.6 ,30.1 ,31.5 ,29.9 ,0.40 ,29.7 ,31.5 ,26.0 ,32.6 ,31.3 ,31.8 ,32.0 ,31.5 ,30.1 ,31.2 ,31.3 ,31.1 ,31.1 ,31.8 ,31.4 ,29.2 ,175.2 ,20.9 ,21.3 ,25.9 ,2.64 ,0.502 ,-,8.19 ,-,0.501 ,16.54 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.61E-05,4.1E+01,7.53E-03,4,-,66.96 ,ND,8.40 ,0.432 ,0.501 ,0.431 ,
2020/9/29 17:00,-1675,-1685,0.09 ,DS,31.6 ,30.1 ,31.5 ,29.9 ,0.39 ,29.7 ,31.5 ,26.0 ,32.5 ,31.3 ,31.8 ,31.9 ,31.4 ,30.0 ,31.1 ,31.2 ,31.1 ,31.1 ,31.7 ,31.4 ,29.1 ,174.9 ,20.9 ,21.3 ,26.0 ,2.54 ,0.502 ,-,8.13 ,-,0.502 ,17.52 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.94 ,ND,8.35 ,0.432 ,0.501 ,0.432 ,
2020/9/29 23:00,-1662,-1681,0.09 ,DS,31.6 ,30.1 ,31.5 ,29.8 ,0.40 ,29.7 ,31.5 ,25.9 ,32.5 ,31.3 ,31.7 ,31.9 ,31.4 ,30.1 ,31.1 ,31.2 ,31.1 ,31.0 ,31.7 ,31.4 ,29.1 ,174.8 ,20.9 ,21.3 ,25.4 ,2.54 ,0.503 ,-,8.18 ,-,0.502 ,17.05 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.97 ,ND,8.33 ,0.433 ,0.502 ,0.432 ,
2020/9/30 5:00,-1653,-1688,0.09 ,DS,31.6 ,30.0 ,31.4 ,29.8 ,0.40 ,29.6 ,31.4 ,25.9 ,32.4 ,31.2 ,31.7 ,31.9 ,31.4 ,30.0 ,31.1 ,31.2 ,31.1 ,31.1 ,31.7 ,31.4 ,29.1 ,174.7 ,20.9 ,21.3 ,25.8 ,2.38 ,0.503 ,-,8.18 ,-,0.502 ,18.07 ,0.05 ,0.04 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.58E-05,4.1E+01,ND,4,-,66.97 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/9/30 11:00,-1647,-1681,0.09 ,DS,31.5 ,30.1 ,31.4 ,29.8 ,0.40 ,29.6 ,31.4 ,25.8 ,32.4 ,31.2 ,31.7 ,31.8 ,31.4 ,30.0 ,31.0 ,31.2 ,31.1 ,31.0 ,31.7 ,31.4 ,29.1 ,174.7 ,20.9 ,21.3 ,25.6 ,2.38 ,0.503 ,-,8.15 ,-,0.502 ,17.87 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.58E-05,4.1E+01,1.25E-02,4,-,66.97 ,ND,8.34 ,0.432 ,0.502 ,0.432 ,
2020/9/30 17:00,-1645,-1689,0.09 ,DS,31.5 ,30.0 ,31.4 ,29.8 ,0.40 ,29.6 ,31.4 ,25.9 ,32.4 ,31.2 ,31.7 ,31.8 ,31.4 ,30.0 ,31.1 ,31.2 ,31.0 ,31.0 ,31.6 ,31.4 ,29.1 ,174.6 ,20.9 ,21.3 ,24.7 ,2.41 ,0.503 ,-,8.17 ,-,0.502 ,17.92 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.61E-05,4.1E+01,1.00E-02,4,-,66.96 ,ND,8.36 ,0.432 ,0.502 ,0.432 ,
2020/9/30 23:00,-1661,-1694,0.09 ,DS,31.5 ,30.0 ,31.4 ,29.7 ,0.40 ,29.6 ,31.4 ,25.9 ,32.4 ,31.2 ,31.6 ,31.8 ,31.4 ,30.0 ,31.0 ,31.1 ,31.0 ,31.0 ,31.6 ,31.3 ,29.0 ,174.7 ,20.9 ,21.3 ,24.9 ,2.33 ,0.503 ,-,8.15 ,-,0.502 ,17.00 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.61E-05,4.1E+01,2.51E-03,4,-,66.93 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/10/1 5:00,-1659,-1688,0.09 ,DS,31.5 ,30.0 ,31.4 ,29.7 ,0.40 ,29.6 ,31.4 ,25.8 ,32.4 ,31.2 ,31.6 ,31.8 ,31.3 ,29.9 ,31.0 ,31.1 ,31.0 ,31.0 ,31.6 ,31.3 ,29.0 ,174.7 ,20.9 ,21.3 ,25.2 ,2.28 ,0.503 ,-,8.14 ,-,0.502 ,18.54 ,0.05 ,0.04 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.96 ,ND,8.37 ,0.433 ,0.502 ,0.432 ,
2020/10/1 11:00,-1679,-1690,0.09 ,DS,31.5 ,29.9 ,31.4 ,29.7 ,0.40 ,29.6 ,31.4 ,25.8 ,32.4 ,31.2 ,31.6 ,31.8 ,31.3 ,29.9 ,31.0 ,31.1 ,31.0 ,30.9 ,31.6 ,31.3 ,29.1 ,174.8 ,20.9 ,21.4 ,24.7 ,2.30 ,0.503 ,-,8.16 ,-,0.502 ,17.54 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.1E+01,1.00E-02,4,-,66.96 ,ND,8.38 ,0.432 ,0.502 ,0.432 ,
2020/10/1 17:00,-1680,-1692,0.09 ,DS,31.4 ,29.9 ,31.3 ,29.7 ,0.40 ,29.6 ,31.4 ,25.8 ,32.3 ,31.1 ,31.6 ,31.7 ,31.3 ,29.9 ,30.9 ,31.0 ,30.9 ,30.9 ,31.6 ,31.3 ,29.0 ,174.9 ,20.9 ,21.4 ,24.9 ,2.28 ,0.503 ,-,8.19 ,-,0.502 ,17.34 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.58E-05,4.1E+01,ND,4,-,66.96 ,ND,8.40 ,0.432 ,0.502 ,0.432 ,
2020/10/1 23:00,-1700,-1701,0.09 ,DS,31.4 ,29.9 ,31.3 ,29.6 ,0.39 ,29.6 ,31.3 ,25.8 ,32.3 ,31.1 ,31.6 ,31.7 ,31.3 ,29.9 ,30.9 ,31.0 ,30.9 ,30.9 ,31.6 ,31.2 ,29.0 ,175.0 ,20.9 ,21.4 ,24.5 ,2.17 ,0.503 ,-,8.18 ,-,0.502 ,17.29 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0061 ,1.58E-05,4.1E+01,5.02E-03,4,-,66.95 ,ND,8.39 ,0.433 ,0.502 ,0.432 ,
2020/10/2 5:00,-1724,-1709,0.09 ,DS,31.4 ,29.9 ,31.3 ,29.6 ,0.39 ,29.5 ,31.3 ,25.7 ,32.3 ,31.1 ,31.5 ,31.7 ,31.3 ,29.9 ,30.9 ,31.0 ,30.9 ,30.9 ,31.5 ,31.2 ,28.9 ,175.1 ,20.9 ,21.4 ,24.1 ,2.22 ,0.503 ,-,8.16 ,-,0.502 ,18.04 ,0.05 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.96 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/10/2 11:00,-1740,-1715,0.09 ,DS,31.4 ,29.8 ,31.3 ,29.6 ,0.40 ,29.5 ,31.3 ,25.7 ,32.3 ,31.1 ,31.5 ,31.7 ,31.2 ,29.9 ,30.9 ,31.0 ,30.9 ,30.8 ,31.5 ,31.2 ,29.0 ,175.3 ,20.9 ,21.4 ,24.4 ,2.17 ,0.502 ,-,8.16 ,-,0.501 ,17.75 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.94 ,ND,8.35 ,0.431 ,0.501 ,0.431 ,
2020/10/2 17:00,-1740,-1714,0.09 ,DS,31.4 ,29.8 ,31.2 ,29.6 ,0.39 ,29.5 ,31.3 ,25.7 ,32.2 ,31.0 ,31.5 ,31.7 ,31.2 ,29.8 ,30.9 ,31.0 ,30.8 ,30.8 ,31.5 ,31.1 ,29.0 ,175.2 ,20.9 ,21.4 ,24.3 ,2.14 ,0.502 ,-,8.15 ,-,0.501 ,17.52 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.61E-05,4.1E+01,5.02E-03,4,-,66.89 ,ND,8.40 ,0.432 ,0.501 ,0.432 ,
2020/10/2 23:00,-1760,-1728,0.09 ,DS,31.4 ,29.8 ,31.2 ,29.6 ,0.40 ,29.5 ,31.2 ,25.7 ,32.2 ,31.0 ,31.5 ,31.6 ,31.2 ,29.8 ,30.9 ,31.0 ,30.8 ,30.8 ,31.5 ,31.1 ,28.9 ,175.4 ,20.9 ,21.4 ,24.8 ,2.14 ,0.503 ,-,8.18 ,-,0.502 ,18.24 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0066 ,1.61E-05,4.1E+01,2.51E-03,4,-,66.93 ,ND,8.44 ,0.433 ,0.502 ,0.432 ,
2020/10/3 5:00,-1749,-1715,0.10 ,DS,31.3 ,29.7 ,31.2 ,29.5 ,0.40 ,29.4 ,31.2 ,25.6 ,32.2 ,31.0 ,31.4 ,31.6 ,31.2 ,29.8 ,30.8 ,30.9 ,30.8 ,30.8 ,31.4 ,31.1 ,28.9 ,175.3 ,20.9 ,21.4 ,24.6 ,2.14 ,0.503 ,-,8.17 ,-,0.502 ,17.60 ,0.06 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0075 ,1.58E-05,4.1E+01,7.53E-03,4,-,66.95 ,ND,8.43 ,0.433 ,0.502 ,0.432 ,
2020/10/3 11:00,-1743,-1711,0.10 ,DS,31.3 ,29.7 ,31.2 ,29.5 ,0.40 ,29.4 ,31.2 ,25.6 ,32.2 ,31.0 ,31.5 ,31.6 ,31.2 ,29.8 ,30.8 ,30.9 ,30.8 ,30.8 ,31.4 ,31.1 ,28.9 ,175.3 ,20.9 ,21.4 ,24.8 ,2.17 ,0.502 ,-,8.17 ,-,0.501 ,18.25 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0074 ,1.58E-05,4.1E+01,1.25E-02,4,-,66.91 ,ND,8.36 ,0.432 ,0.501 ,0.431 ,
2020/10/3 17:00,-1715,-1700,0.10 ,DS,31.3 ,29.7 ,31.2 ,29.5 ,0.40 ,29.4 ,31.2 ,25.7 ,32.1 ,31.0 ,31.4 ,31.5 ,31.1 ,29.7 ,30.8 ,30.9 ,30.8 ,30.8 ,31.4 ,31.1 ,28.8 ,175.2 ,20.9 ,21.4 ,25.0 ,2.51 ,0.502 ,-,8.15 ,-,0.502 ,17.35 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.87 ,ND,8.39 ,0.432 ,0.502 ,0.432 ,
2020/10/3 23:00,-1725,-1704,0.10 ,DS,31.3 ,29.7 ,31.1 ,29.5 ,0.40 ,29.4 ,31.2 ,25.7 ,32.1 ,30.9 ,31.4 ,31.5 ,31.1 ,29.7 ,30.8 ,30.9 ,30.8 ,30.7 ,31.4 ,31.1 ,28.8 ,175.2 ,20.9 ,21.4 ,25.3 ,2.51 ,0.503 ,-,8.15 ,-,0.502 ,18.19 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0064 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.92 ,ND,8.39 ,0.432 ,0.502 ,0.432 ,
2020/10/4 5:00,-1709,-1697,0.10 ,DS,31.3 ,29.7 ,31.1 ,29.5 ,0.40 ,29.4 ,31.1 ,25.6 ,32.1 ,30.9 ,31.4 ,31.5 ,31.1 ,29.7 ,30.7 ,30.8 ,30.7 ,30.7 ,31.4 ,31.0 ,28.8 ,175.1 ,20.9 ,21.4 ,25.8 ,2.48 ,0.503 ,-,8.16 ,-,0.502 ,17.66 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0063 ,1.61E-05,4.1E+01,5.02E-03,4,-,66.91 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/10/4 11:00,-1694,-1692,0.10 ,DS,31.2 ,29.7 ,31.1 ,29.4 ,0.40 ,29.4 ,31.1 ,25.6 ,32.1 ,30.9 ,31.4 ,31.5 ,31.1 ,29.7 ,30.7 ,30.8 ,30.7 ,30.7 ,31.3 ,31.0 ,28.9 ,175.1 ,20.9 ,21.4 ,25.9 ,2.38 ,0.503 ,-,8.16 ,-,0.502 ,17.41 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.61E-05,4.1E+01,1.50E-02,4,-,66.89 ,ND,8.40 ,0.432 ,0.502 ,0.432 ,
2020/10/4 17:00,-1660,-1689,0.09 ,DS,31.2 ,29.6 ,31.1 ,29.4 ,0.39 ,29.4 ,31.1 ,25.6 ,32.1 ,30.9 ,31.3 ,31.4 ,31.0 ,29.6 ,30.7 ,30.8 ,30.7 ,30.7 ,31.3 ,31.0 ,28.9 ,174.8 ,20.9 ,21.4 ,25.4 ,2.38 ,0.502 ,-,8.17 ,-,0.502 ,18.22 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.1E+01,ND,4,-,66.86 ,ND,8.42 ,0.432 ,0.502 ,0.432 ,
2020/10/4 23:00,-1636,-1685,0.09 ,DS,31.2 ,29.6 ,31.1 ,29.4 ,0.40 ,29.3 ,31.1 ,25.7 ,32.1 ,30.9 ,31.3 ,31.4 ,31.0 ,29.7 ,30.7 ,30.8 ,30.7 ,30.6 ,31.3 ,30.9 ,28.8 ,174.6 ,20.9 ,21.4 ,25.5 ,2.38 ,0.503 ,-,8.13 ,-,0.502 ,18.18 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.88 ,ND,8.34 ,0.433 ,0.502 ,0.432 ,
2020/10/5 5:00,-1602,-1678,0.10 ,DS,31.1 ,29.6 ,31.0 ,29.4 ,0.39 ,29.3 ,31.0 ,25.7 ,32.0 ,30.8 ,31.3 ,31.4 ,31.0 ,29.6 ,30.7 ,30.8 ,30.7 ,30.6 ,31.3 ,31.0 ,28.8 ,174.3 ,20.9 ,21.4 ,26.2 ,2.41 ,0.502 ,-,8.14 ,-,0.502 ,17.34 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0069 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.88 ,ND,8.37 ,0.432 ,0.501 ,0.432 ,
2020/10/5 11:00,-1608,-1684,0.10 ,DS,31.1 ,29.6 ,31.0 ,29.4 ,0.39 ,29.3 ,31.0 ,25.7 ,32.0 ,30.8 ,31.3 ,31.4 ,31.0 ,29.6 ,30.7 ,30.8 ,30.7 ,30.6 ,31.3 ,31.0 ,28.8 ,174.3 ,20.9 ,21.4 ,26.1 ,2.41 ,0.502 ,-,8.13 ,-,0.501 ,17.71 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.88 ,ND,8.35 ,0.432 ,0.501 ,0.432 ,
2020/10/5 17:00,-1626,-1688,0.10 ,DS,31.1 ,29.6 ,31.0 ,29.3 ,0.39 ,29.2 ,31.0 ,25.6 ,32.0 ,30.8 ,31.3 ,31.4 ,31.0 ,29.6 ,30.6 ,30.7 ,30.6 ,30.6 ,31.2 ,30.9 ,28.7 ,174.3 ,21.0 ,21.4 ,26.0 ,2.41 ,0.502 ,-,8.14 ,-,0.501 ,17.48 ,0.05 ,0.04 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.58E-05,4.1E+01,1.00E-02,4,-,66.86 ,ND,8.37 ,0.432 ,0.501 ,0.432 ,
2020/10/5 23:00,-1662,-1695,0.10 ,DS,31.1 ,29.6 ,31.0 ,29.4 ,0.40 ,29.3 ,31.0 ,25.6 ,32.0 ,30.8 ,31.3 ,31.4 ,31.0 ,29.6 ,30.6 ,30.7 ,30.6 ,30.5 ,31.3 ,30.9 ,28.8 ,174.7 ,20.9 ,21.4 ,26.6 ,4.23 ,0.503 ,-,8.17 ,-,0.502 ,17.53 ,0.05 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0079 ,1.58E-05,4.1E+01,1.25E-02,4,-,66.87 ,ND,8.42 ,0.432 ,0.502 ,0.432 ,
2020/10/6 5:00,-1688,-1701,0.10 ,DS,31.1 ,29.5 ,31.0 ,29.3 ,0.40 ,29.3 ,31.0 ,25.5 ,32.0 ,30.8 ,31.2 ,31.4 ,31.0 ,29.6 ,30.6 ,30.7 ,30.6 ,30.5 ,31.2 ,30.9 ,28.8 ,174.8 ,21.0 ,21.4 ,26.5 ,4.17 ,0.503 ,-,8.23 ,-,0.502 ,17.53 ,0.06 ,0.05 ,0.66 ,0.42 ,0.01 ,0.01 ,0.0080 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.90 ,ND,8.39 ,0.432 ,0.502 ,0.432 ,
2020/10/6 11:00,-1730,-1713,0.10 ,DS,31.1 ,29.5 ,31.0 ,29.3 ,0.40 ,29.2 ,31.0 ,25.4 ,32.0 ,30.8 ,31.3 ,31.5 ,30.9 ,29.6 ,30.6 ,30.7 ,30.6 ,30.5 ,31.2 ,30.8 ,28.6 ,175.1 ,20.9 ,21.4 ,26.7 ,4.20 ,0.502 ,-,8.13 ,-,0.501 ,18.16 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0086 ,1.59E-05,4.1E+01,1.50E-02,4,-,66.88 ,ND,8.40 ,0.432 ,0.501 ,0.431 ,
2020/10/6 17:00,-1742,-1718,0.09 ,DS,31.1 ,29.5 ,30.9 ,29.3 ,0.39 ,29.2 ,31.0 ,25.3 ,32.0 ,30.7 ,31.2 ,31.5 ,30.9 ,29.6 ,30.6 ,30.7 ,30.5 ,30.5 ,31.2 ,30.9 ,28.7 ,175.2 ,21.0 ,21.4 ,26.2 ,4.17 ,0.502 ,-,8.13 ,-,0.501 ,17.92 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.86 ,ND,8.34 ,0.432 ,0.501 ,0.432 ,
2020/10/6 23:00,-1786,-1748,0.10 ,DS,31.1 ,29.5 ,30.9 ,29.2 ,0.40 ,29.2 ,31.0 ,25.3 ,32.0 ,30.7 ,31.2 ,31.4 ,30.9 ,29.5 ,30.6 ,30.7 ,30.5 ,30.5 ,31.2 ,30.8 ,28.7 ,175.5 ,21.0 ,21.4 ,26.1 ,4.00 ,0.503 ,-,8.19 ,-,0.502 ,17.79 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.90 ,ND,8.43 ,0.433 ,0.502 ,0.432 ,
2020/10/7 5:00,-1816,-1770,0.09 ,DS,31.0 ,29.4 ,30.9 ,29.2 ,0.39 ,29.2 ,30.9 ,25.2 ,32.0 ,30.7 ,31.2 ,31.5 ,30.9 ,29.5 ,30.5 ,30.6 ,30.5 ,30.5 ,31.2 ,30.8 ,28.6 ,175.7 ,21.0 ,21.4 ,25.8 ,3.97 ,0.503 ,-,8.21 ,-,0.502 ,17.46 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.93 ,ND,8.46 ,0.432 ,0.502 ,0.432 ,
2020/10/7 11:00,-1831,-1778,0.10 ,DS,31.0 ,29.4 ,30.9 ,29.2 ,0.40 ,29.1 ,30.9 ,25.2 ,32.0 ,30.7 ,31.2 ,31.5 ,30.9 ,29.5 ,30.5 ,30.7 ,30.5 ,30.5 ,31.2 ,30.8 ,28.7 ,175.9 ,20.9 ,21.4 ,25.8 ,3.84 ,0.502 ,-,8.13 ,-,0.501 ,17.36 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0059 ,1.60E-05,4.1E+01,5.02E-03,4,-,66.90 ,ND,8.39 ,0.432 ,0.501 ,0.431 ,
2020/10/7 17:00,-1824,-1775,0.09 ,DS,31.0 ,29.4 ,30.9 ,29.2 ,0.39 ,29.1 ,30.9 ,25.2 ,31.9 ,30.7 ,31.2 ,31.4 ,30.9 ,29.5 ,30.5 ,30.6 ,30.5 ,30.5 ,31.2 ,30.7 ,28.6 ,176.0 ,21.0 ,21.4 ,26.1 ,3.84 ,0.503 ,-,8.17 ,-,0.502 ,17.29 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.86 ,ND,8.44 ,0.432 ,0.502 ,0.432 ,
2020/10/7 23:00,-1841,-1792,0.09 ,DS,31.0 ,29.4 ,30.8 ,29.1 ,0.39 ,29.1 ,30.9 ,25.2 ,32.0 ,30.7 ,31.2 ,31.4 ,30.8 ,29.4 ,30.5 ,30.6 ,30.5 ,30.5 ,31.2 ,30.8 ,28.6 ,176.1 ,21.0 ,21.4 ,25.8 ,3.84 ,0.503 ,-,8.16 ,-,0.502 ,17.21 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.89 ,ND,8.35 ,0.433 ,0.502 ,0.432 ,
2020/10/8 5:00,-1843,-1793,0.09 ,DS,31.0 ,29.4 ,30.8 ,29.1 ,0.39 ,29.1 ,30.9 ,25.2 ,31.9 ,30.6 ,31.2 ,31.4 ,30.8 ,29.4 ,30.5 ,30.6 ,30.5 ,30.4 ,31.1 ,30.8 ,28.6 ,176.1 ,21.0 ,21.4 ,25.9 ,3.74 ,0.503 ,-,8.19 ,-,0.502 ,17.79 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.93 ,ND,8.42 ,0.432 ,0.502 ,0.432 ,
2020/10/8 11:00,-1850,-1799,0.09 ,DS,30.9 ,29.4 ,30.8 ,29.1 ,0.40 ,29.1 ,30.9 ,25.1 ,32.0 ,30.6 ,31.1 ,31.4 ,30.8 ,29.4 ,30.5 ,30.6 ,30.5 ,30.4 ,31.1 ,30.7 ,28.5 ,176.2 ,21.0 ,21.4 ,25.5 ,3.81 ,0.503 ,-,8.23 ,-,0.502 ,17.14 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.92 ,ND,8.47 ,0.432 ,0.502 ,0.432 ,
2020/10/8 17:00,-1843,-1792,0.09 ,DS,30.9 ,29.4 ,30.8 ,29.0 ,0.38 ,29.0 ,30.8 ,25.1 ,31.9 ,30.6 ,31.1 ,31.4 ,30.8 ,29.4 ,30.5 ,30.6 ,30.5 ,30.4 ,31.1 ,30.7 ,28.4 ,176.1 ,21.0 ,21.4 ,24.6 ,3.71 ,0.503 ,-,8.25 ,-,0.502 ,17.81 ,0.06 ,0.06 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.90 ,ND,8.44 ,0.432 ,0.502 ,0.432 ,
2020/10/8 23:00,-1854,-1800,0.09 ,DS,30.9 ,29.4 ,30.8 ,29.0 ,0.39 ,29.0 ,30.8 ,25.1 ,31.9 ,30.6 ,31.1 ,31.5 ,30.8 ,29.3 ,30.4 ,30.5 ,30.5 ,30.4 ,31.1 ,30.7 ,28.3 ,176.2 ,21.0 ,21.4 ,25.0 ,3.74 ,0.503 ,-,8.22 ,-,0.502 ,17.09 ,0.07 ,0.06 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0084 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.92 ,ND,8.47 ,0.433 ,0.502 ,0.432 ,
2020/10/9 5:00,-1847,-1799,0.09 ,DS,30.9 ,29.3 ,30.8 ,29.0 ,0.39 ,29.0 ,30.8 ,25.0 ,31.9 ,30.6 ,31.1 ,31.5 ,30.8 ,29.3 ,30.4 ,30.5 ,30.4 ,30.3 ,31.1 ,30.6 ,28.2 ,176.2 ,20.9 ,21.4 ,24.9 ,3.71 ,0.503 ,-,8.24 ,-,0.502 ,17.44 ,0.07 ,0.06 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.94 ,ND,8.44 ,0.432 ,0.502 ,0.432 ,
2020/10/9 11:00,-1864,-1814,0.09 ,DS,30.9 ,29.3 ,30.8 ,29.0 ,0.40 ,29.0 ,30.8 ,24.9 ,31.9 ,30.6 ,31.1 ,31.5 ,30.8 ,29.3 ,30.4 ,30.5 ,30.4 ,30.3 ,31.1 ,30.7 ,28.3 ,176.3 ,20.9 ,21.4 ,24.0 ,3.94 ,0.503 ,-,8.26 ,-,0.502 ,17.73 ,0.07 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.92 ,ND,8.44 ,0.432 ,0.502 ,0.432 ,
2020/10/9 17:00,-1842,-1799,0.09 ,DS,30.9 ,29.3 ,30.7 ,29.0 ,0.39 ,28.9 ,30.8 ,24.9 ,31.9 ,30.5 ,31.0 ,31.4 ,30.7 ,29.3 ,30.4 ,30.5 ,30.4 ,30.3 ,31.0 ,30.7 ,28.3 ,176.1 ,21.0 ,21.4 ,24.6 ,2.48 ,0.503 ,-,8.21 ,-,0.502 ,17.63 ,0.07 ,0.06 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.89 ,ND,8.45 ,0.432 ,0.502 ,0.432 ,
2020/10/9 23:00,-1822,-1782,0.09 ,DS,30.8 ,29.2 ,30.7 ,29.0 ,0.40 ,28.9 ,30.7 ,24.9 ,31.9 ,30.5 ,31.0 ,31.4 ,30.7 ,29.3 ,30.4 ,30.5 ,30.3 ,30.3 ,31.0 ,30.6 ,28.3 ,176.1 ,21.0 ,21.4 ,24.2 ,2.43 ,0.503 ,-,8.21 ,-,0.502 ,17.30 ,0.07 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.59E-05,4.1E+01,ND,4,-,66.90 ,ND,8.43 ,0.432 ,0.502 ,0.432 ,
2020/10/10 5:00,-1786,-1754,0.09 ,DS,30.8 ,29.2 ,30.7 ,28.9 ,0.39 ,28.9 ,30.7 ,24.9 ,31.8 ,30.5 ,31.0 ,31.4 ,30.7 ,29.2 ,30.3 ,30.4 ,30.3 ,30.3 ,30.9 ,30.6 ,28.2 ,175.8 ,20.9 ,21.4 ,24.5 ,2.41 ,0.503 ,-,8.19 ,-,0.502 ,17.52 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.1E+01,ND,4,-,66.90 ,ND,8.44 ,0.433 ,0.502 ,0.432 ,
2020/10/10 11:00,-1773,-1743,0.09 ,DS,30.8 ,29.2 ,30.6 ,28.9 ,0.39 ,28.8 ,30.7 ,24.9 ,31.8 ,30.5 ,30.9 ,31.3 ,30.6 ,29.2 ,30.3 ,30.4 ,30.3 ,30.2 ,30.9 ,30.6 ,28.2 ,175.7 ,21.0 ,21.4 ,24.0 ,4.31 ,0.503 ,-,8.18 ,-,0.502 ,17.72 ,0.06 ,0.05 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.59E-05,4.1E+01,1.25E-02,4,-,66.86 ,ND,8.45 ,0.432 ,0.502 ,0.432 ,
2020/10/10 17:00,-1737,-1722,0.09 ,DS,30.8 ,29.2 ,30.6 ,29.0 ,0.39 ,28.8 ,30.7 ,25.0 ,31.7 ,30.4 ,30.9 ,31.2 ,30.6 ,29.2 ,30.3 ,30.4 ,30.3 ,30.1 ,30.9 ,30.5 ,27.9 ,175.4 ,20.9 ,21.4 ,24.1 ,4.17 ,0.503 ,-,8.18 ,-,0.502 ,16.83 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0060 ,1.61E-05,4.1E+01,ND,4,-,66.86 ,ND,8.43 ,0.433 ,0.502 ,0.432 ,
2020/10/10 23:00,-1728,-1717,0.09 ,DS,30.8 ,29.2 ,30.6 ,28.9 ,0.39 ,28.8 ,30.7 ,24.9 ,31.7 ,30.4 ,30.9 ,31.2 ,30.6 ,29.1 ,30.3 ,30.3 ,30.3 ,30.1 ,30.8 ,30.5 ,27.8 ,175.3 ,20.9 ,21.4 ,24.5 ,4.20 ,0.503 ,-,8.17 ,-,0.502 ,17.52 ,0.06 ,0.05 ,1.46 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.61E-05,4.1E+01,2.51E-03,4,-,66.89 ,ND,8.45 ,0.433 ,0.502 ,0.432 ,
2020/10/11 5:00,-1706,-1702,0.09 ,DS,30.7 ,29.2 ,30.5 ,28.8 ,0.40 ,28.7 ,30.6 ,24.9 ,31.7 ,30.4 ,30.8 ,31.2 ,30.6 ,29.1 ,30.2 ,30.3 ,30.2 ,30.1 ,30.8 ,30.5 ,27.8 ,175.1 ,20.9 ,21.4 ,23.9 ,4.17 ,0.503 ,-,8.18 ,-,0.502 ,18.76 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.91 ,ND,8.42 ,0.432 ,0.502 ,0.432 ,
2020/10/11 11:00,-1705,-1701,0.09 ,DS,30.7 ,29.1 ,30.5 ,28.8 ,0.40 ,28.7 ,30.6 ,24.9 ,31.6 ,30.3 ,30.8 ,31.1 ,30.5 ,29.1 ,30.2 ,30.3 ,30.2 ,30.0 ,30.7 ,30.5 ,27.8 ,175.1 ,20.9 ,21.4 ,24.1 ,4.17 ,0.503 ,-,8.17 ,-,0.502 ,17.39 ,0.06 ,0.05 ,1.81 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.59E-05,4.1E+01,1.00E-02,4,-,66.86 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/10/11 17:00,-1698,-1711,0.09 ,DS,30.6 ,29.1 ,30.5 ,28.8 ,0.39 ,28.6 ,30.5 ,25.0 ,31.6 ,30.3 ,30.8 ,31.1 ,30.5 ,29.0 ,30.1 ,30.2 ,30.2 ,30.0 ,30.7 ,30.3 ,27.7 ,175.0 ,21.0 ,21.4 ,24.2 ,4.17 ,0.503 ,-,8.19 ,-,0.502 ,16.95 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0080 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.84 ,ND,8.45 ,0.433 ,0.502 ,0.432 ,
2020/10/11 23:00,-1698,-1703,0.09 ,DS,30.6 ,29.0 ,30.5 ,28.7 ,0.40 ,28.7 ,30.5 ,25.0 ,31.6 ,30.3 ,30.7 ,31.0 ,30.4 ,29.0 ,30.1 ,30.2 ,30.1 ,30.0 ,30.7 ,30.3 ,27.6 ,175.0 ,21.0 ,21.4 ,23.9 ,4.17 ,0.503 ,-,8.16 ,-,0.502 ,17.69 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.60E-05,4.1E+01,2.51E-03,4,-,66.86 ,ND,8.39 ,0.433 ,0.502 ,0.432 ,
2020/10/12 5:00,-1694,-1708,0.09 ,DS,30.6 ,29.0 ,30.4 ,28.7 ,0.39 ,28.7 ,30.5 ,25.0 ,31.5 ,30.2 ,30.7 ,31.0 ,30.4 ,29.0 ,30.1 ,30.2 ,30.1 ,29.9 ,30.7 ,30.3 ,27.6 ,175.0 ,20.9 ,21.4 ,24.0 ,4.07 ,0.503 ,-,8.19 ,-,0.502 ,17.68 ,0.06 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0055 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.86 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
