,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/10/12 11:00,-1690,-1696,0.09 ,DS,30.6 ,28.9 ,30.4 ,28.7 ,0.39 ,28.6 ,30.5 ,25.0 ,31.5 ,30.2 ,30.6 ,30.9 ,30.4 ,28.9 ,30.1 ,30.2 ,30.1 ,29.9 ,30.6 ,30.2 ,27.4 ,175.0 ,20.9 ,21.4 ,24.2 ,4.41 ,0.503 ,-,8.19 ,-,0.502 ,17.35 ,0.06 ,0.05 ,1.82 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.1E+01,ND,4,-,66.87 ,ND,8.38 ,0.433 ,0.502 ,0.432 ,
2020/10/12 17:00,-1670,-1694,0.09 ,DS,30.5 ,28.8 ,30.3 ,28.7 ,0.39 ,28.6 ,30.4 ,25.0 ,31.4 ,30.2 ,30.6 ,30.9 ,30.3 ,28.9 ,30.0 ,30.1 ,30.0 ,29.9 ,30.6 ,30.3 ,27.5 ,174.9 ,20.9 ,21.4 ,24.3 ,2.87 ,0.503 ,-,8.19 ,-,0.502 ,17.77 ,0.06 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.1E+01,ND,4,-,66.84 ,ND,8.39 ,0.433 ,0.502 ,0.432 ,
2020/10/12 23:00,-1664,-1698,0.09 ,DS,30.5 ,28.8 ,30.3 ,28.7 ,0.40 ,28.5 ,30.3 ,25.0 ,31.4 ,30.2 ,30.6 ,30.8 ,30.3 ,28.9 ,30.0 ,30.1 ,30.0 ,29.8 ,30.6 ,30.2 ,27.6 ,174.9 ,20.9 ,21.4 ,24.8 ,2.87 ,0.503 ,-,8.21 ,-,0.502 ,17.34 ,0.06 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.1E+01,1.25E-02,4,-,66.84 ,ND,8.40 ,0.433 ,0.502 ,0.432 ,
2020/10/13 5:00,-1671,-1701,0.09 ,DS,30.5 ,28.8 ,30.3 ,28.6 ,0.39 ,28.5 ,30.3 ,25.0 ,31.4 ,30.1 ,30.6 ,30.8 ,30.3 ,28.9 ,30.0 ,30.1 ,29.9 ,29.8 ,30.6 ,30.2 ,27.6 ,174.8 ,20.9 ,21.4 ,24.4 ,2.87 ,0.503 ,-,8.19 ,-,0.502 ,16.83 ,0.05 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.83 ,ND,8.40 ,0.432 ,0.502 ,0.432 ,
2020/10/13 11:00,-1695,-1704,0.09 ,DS,30.5 ,28.7 ,30.3 ,28.6 ,0.39 ,28.5 ,30.3 ,25.0 ,31.4 ,30.1 ,30.5 ,30.8 ,30.3 ,28.9 ,29.9 ,30.0 ,29.9 ,29.8 ,30.6 ,30.2 ,27.7 ,175.0 ,21.0 ,21.4 ,24.8 ,4.80 ,0.503 ,-,8.18 ,-,0.502 ,16.95 ,0.05 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.84 ,ND,8.38 ,0.432 ,0.502 ,0.432 ,
2020/10/13 17:00,-1712,-1713,0.09 ,DS,30.5 ,28.7 ,30.3 ,28.5 ,0.39 ,28.5 ,30.3 ,24.9 ,31.4 ,30.1 ,30.5 ,30.7 ,30.2 ,28.8 ,29.9 ,30.0 ,30.0 ,29.7 ,30.5 ,30.2 ,27.7 ,175.1 ,20.9 ,21.4 ,24.9 ,4.67 ,0.502 ,-,8.15 ,-,0.502 ,16.90 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.58E-05,4.1E+01,5.02E-03,4,-,66.81 ,ND,8.42 ,0.432 ,0.501 ,0.432 ,
2020/10/13 23:00,-1747,-1726,0.09 ,DS,30.4 ,28.7 ,30.3 ,28.5 ,0.39 ,28.5 ,30.3 ,24.9 ,31.3 ,30.0 ,30.5 ,30.7 ,30.2 ,28.8 ,29.9 ,30.0 ,29.9 ,29.7 ,30.5 ,30.2 ,27.6 ,175.3 ,20.9 ,21.4 ,25.1 ,4.67 ,0.503 ,-,8.17 ,-,0.502 ,17.27 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0080 ,1.58E-05,4.1E+01,2.51E-03,4,-,66.82 ,ND,8.43 ,0.432 ,0.502 ,0.432 ,
2020/10/14 5:00,-1754,-1728,0.09 ,DS,30.4 ,28.7 ,30.3 ,28.5 ,0.39 ,28.5 ,30.3 ,24.8 ,31.3 ,30.0 ,30.5 ,30.7 ,30.2 ,28.8 ,29.9 ,30.0 ,29.9 ,29.7 ,30.5 ,30.1 ,27.5 ,175.3 ,21.0 ,21.4 ,24.7 ,4.57 ,0.503 ,-,8.23 ,-,0.502 ,16.68 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.82 ,ND,8.42 ,0.433 ,0.502 ,0.432 ,
2020/10/14 11:00,-1768,-1730,0.09 ,DS,30.4 ,28.6 ,30.2 ,28.5 ,0.39 ,28.5 ,30.2 ,24.7 ,31.3 ,30.0 ,30.5 ,30.7 ,30.2 ,28.8 ,29.9 ,30.0 ,29.9 ,29.7 ,30.5 ,30.1 ,27.6 ,175.5 ,21.0 ,21.4 ,24.7 ,4.57 ,0.502 ,-,8.17 ,-,0.502 ,17.36 ,0.06 ,0.05 ,9.20 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.82 ,ND,8.42 ,0.432 ,0.501 ,0.431 ,
2020/10/14 17:00,-1762,-1730,0.09 ,DS,30.4 ,28.6 ,30.2 ,28.5 ,0.39 ,28.5 ,30.2 ,24.7 ,31.2 ,30.0 ,30.4 ,30.6 ,30.1 ,28.7 ,29.8 ,29.9 ,29.8 ,29.7 ,30.4 ,30.1 ,27.6 ,175.5 ,20.9 ,21.4 ,24.8 ,4.57 ,0.503 ,-,8.22 ,-,0.502 ,17.32 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0085 ,1.59E-05,4.1E+01,1.50E-02,4,-,66.81 ,ND,8.42 ,0.432 ,0.502 ,0.431 ,
2020/10/14 23:00,-1768,-1732,0.09 ,DS,30.3 ,28.7 ,30.1 ,28.5 ,0.40 ,28.4 ,30.2 ,24.7 ,31.2 ,30.0 ,30.4 ,30.6 ,30.1 ,28.7 ,29.8 ,29.9 ,29.8 ,29.6 ,30.4 ,30.0 ,27.5 ,175.6 ,20.9 ,21.4 ,25.0 ,4.80 ,0.503 ,-,8.21 ,-,0.502 ,17.37 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.59E-05,4.1E+01,1.25E-02,4,-,66.81 ,ND,8.44 ,0.432 ,0.502 ,0.432 ,
2020/10/15 5:00,-1769,-1728,0.09 ,DS,30.2 ,28.6 ,30.1 ,28.4 ,0.39 ,28.3 ,30.1 ,24.7 ,31.2 ,29.9 ,30.4 ,30.6 ,30.1 ,28.7 ,29.8 ,29.9 ,29.7 ,29.6 ,30.3 ,30.0 ,27.6 ,175.6 ,21.0 ,21.4 ,24.7 ,4.54 ,0.503 ,-,8.20 ,-,0.502 ,17.61 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.83 ,ND,8.44 ,0.432 ,0.502 ,0.431 ,
2020/10/15 11:00,-1797,-1747,0.09 ,DS,30.2 ,28.7 ,30.1 ,28.4 ,0.39 ,28.2 ,30.1 ,24.6 ,31.1 ,29.9 ,30.3 ,30.5 ,30.1 ,28.7 ,29.7 ,29.8 ,29.7 ,29.6 ,30.3 ,30.1 ,27.5 ,175.8 ,21.0 ,21.4 ,24.9 ,4.77 ,0.503 ,-,8.19 ,-,0.502 ,17.72 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.83 ,ND,8.48 ,0.432 ,0.502 ,0.432 ,
2020/10/15 17:00,-1784,-1739,0.09 ,DS,30.2 ,28.6 ,30.0 ,28.3 ,0.39 ,28.2 ,30.1 ,24.6 ,31.0 ,29.9 ,30.3 ,30.4 ,30.0 ,28.6 ,29.7 ,29.8 ,29.6 ,29.6 ,30.2 ,30.0 ,27.5 ,175.6 ,20.9 ,21.4 ,24.3 ,3.21 ,0.503 ,-,8.17 ,-,0.502 ,17.19 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.81 ,ND,8.47 ,0.432 ,0.502 ,0.432 ,
2020/10/15 23:00,-1812,-1760,0.09 ,DS,30.1 ,28.6 ,30.0 ,28.3 ,0.40 ,28.2 ,30.0 ,24.4 ,31.0 ,29.8 ,30.3 ,30.4 ,30.0 ,28.6 ,29.7 ,29.8 ,29.6 ,29.6 ,30.2 ,30.0 ,27.6 ,175.9 ,20.9 ,21.4 ,24.3 ,3.16 ,0.503 ,-,8.23 ,-,0.502 ,17.30 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.86 ,ND,8.42 ,0.432 ,0.502 ,0.432 ,
2020/10/16 5:00,-1816,-1764,0.09 ,DS,30.1 ,28.5 ,29.9 ,28.3 ,0.39 ,28.1 ,30.0 ,24.3 ,31.0 ,29.8 ,30.3 ,30.4 ,30.0 ,28.5 ,29.7 ,29.7 ,29.6 ,29.6 ,30.2 ,29.9 ,27.5 ,175.9 ,20.9 ,21.4 ,24.2 ,3.21 ,0.504 ,-,8.26 ,-,0.503 ,17.57 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.61E-05,4.1E+01,5.02E-03,4,-,66.90 ,ND,8.48 ,0.433 ,0.503 ,0.432 ,
2020/10/16 11:00,-1807,-1753,0.09 ,DS,30.1 ,28.5 ,29.9 ,28.2 ,0.39 ,28.1 ,30.0 ,24.2 ,31.0 ,29.8 ,30.2 ,30.4 ,30.0 ,28.5 ,29.7 ,29.8 ,29.6 ,29.5 ,30.2 ,29.9 ,27.5 ,176.0 ,20.9 ,21.4 ,23.5 ,4.88 ,0.503 ,-,8.22 ,-,0.502 ,17.11 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.61E-05,4.1E+01,5.02E-03,4,-,66.90 ,ND,8.42 ,0.432 ,0.502 ,0.432 ,
2020/10/16 17:00,-1773,-1731,0.09 ,DS,30.1 ,28.5 ,29.9 ,28.2 ,0.39 ,28.1 ,30.0 ,24.2 ,31.0 ,29.8 ,30.2 ,30.3 ,29.9 ,28.5 ,29.6 ,29.7 ,29.6 ,29.5 ,30.1 ,29.9 ,27.4 ,175.7 ,20.9 ,21.4 ,23.7 ,4.88 ,0.503 ,-,8.20 ,-,0.502 ,17.46 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.84 ,ND,8.43 ,0.432 ,0.502 ,0.432 ,
2020/10/16 23:00,-1776,-1736,0.09 ,DS,30.0 ,28.5 ,29.9 ,28.2 ,0.40 ,28.1 ,30.0 ,24.2 ,30.9 ,29.8 ,30.2 ,30.3 ,29.9 ,28.5 ,29.6 ,29.7 ,29.6 ,29.5 ,30.1 ,29.9 ,27.5 ,175.7 ,20.9 ,21.4 ,23.5 ,4.88 ,0.504 ,-,8.25 ,-,0.502 ,17.30 ,0.06 ,0.05 ,1.33 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.86 ,ND,8.47 ,0.432 ,0.502 ,0.432 ,
2020/10/17 5:00,-1775,-1740,0.09 ,DS,30.0 ,28.4 ,29.9 ,28.2 ,0.40 ,28.0 ,29.9 ,24.2 ,30.9 ,29.7 ,30.2 ,30.3 ,29.9 ,28.5 ,29.6 ,29.7 ,29.5 ,29.4 ,30.1 ,29.8 ,27.5 ,175.7 ,20.9 ,21.4 ,23.4 ,4.80 ,0.504 ,-,8.21 ,-,0.502 ,17.63 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.84 ,ND,8.43 ,0.433 ,0.502 ,0.432 ,
2020/10/17 11:00,-1788,-1745,0.09 ,DS,30.0 ,28.4 ,29.9 ,28.1 ,0.40 ,28.0 ,29.9 ,24.2 ,30.9 ,29.7 ,30.1 ,30.3 ,29.9 ,28.5 ,29.6 ,29.7 ,29.6 ,29.5 ,30.1 ,29.8 ,27.5 ,175.8 ,20.9 ,21.4 ,22.7 ,4.88 ,0.504 ,-,8.27 ,-,0.502 ,17.61 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.59E-05,4.1E+01,7.53E-03,4,-,66.86 ,ND,8.41 ,0.433 ,0.502 ,0.432 ,
2020/10/17 17:00,-1786,-1748,0.09 ,DS,29.9 ,28.4 ,29.8 ,28.1 ,0.39 ,28.0 ,29.9 ,24.1 ,30.8 ,29.7 ,30.1 ,30.2 ,29.8 ,28.4 ,29.5 ,29.6 ,29.5 ,29.4 ,30.0 ,29.8 ,27.5 ,175.7 ,20.9 ,21.4 ,22.7 ,3.58 ,0.504 ,-,8.25 ,-,0.502 ,17.42 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.58E-05,4.1E+01,7.53E-03,4,-,66.85 ,ND,8.50 ,0.433 ,0.502 ,0.432 ,
2020/10/17 23:00,-1792,-1753,0.09 ,DS,29.9 ,28.4 ,29.8 ,28.1 ,0.39 ,28.0 ,29.9 ,24.1 ,30.8 ,29.6 ,30.1 ,30.2 ,29.8 ,28.4 ,29.5 ,29.6 ,29.4 ,29.4 ,30.0 ,29.8 ,27.4 ,175.8 ,20.9 ,21.4 ,22.4 ,3.84 ,0.504 ,-,8.26 ,-,0.503 ,17.07 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.58E-05,4.1E+01,5.02E-03,4,-,66.87 ,ND,8.47 ,0.433 ,0.503 ,0.432 ,
2020/10/18 5:00,-1789,-1750,0.09 ,DS,29.9 ,28.3 ,29.8 ,28.0 ,0.39 ,28.0 ,29.8 ,24.1 ,30.8 ,29.6 ,30.1 ,30.2 ,29.8 ,28.3 ,29.5 ,29.6 ,29.5 ,29.4 ,30.0 ,29.8 ,27.3 ,175.8 ,20.9 ,21.4 ,22.2 ,3.47 ,0.504 ,-,8.29 ,-,0.503 ,17.25 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.59E-05,4.1E+01,ND,4,-,66.87 ,ND,8.46 ,0.433 ,0.503 ,0.432 ,
2020/10/18 11:00,-1788,-1748,0.09 ,DS,29.9 ,28.2 ,29.8 ,28.0 ,0.39 ,27.9 ,29.8 ,24.0 ,30.8 ,29.6 ,30.0 ,30.2 ,29.8 ,28.3 ,29.5 ,29.6 ,29.4 ,29.3 ,29.9 ,29.7 ,27.3 ,175.9 ,20.9 ,21.3 ,22.5 ,3.81 ,0.503 ,-,8.21 ,-,0.502 ,17.51 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.85 ,ND,8.45 ,0.432 ,0.502 ,0.431 ,
2020/10/18 17:00,-1775,-1739,0.09 ,DS,29.9 ,28.2 ,29.7 ,28.0 ,0.40 ,27.9 ,29.8 ,24.0 ,30.7 ,29.6 ,30.0 ,30.1 ,29.7 ,28.3 ,29.4 ,29.5 ,29.4 ,29.3 ,29.9 ,29.8 ,27.2 ,175.8 ,20.9 ,21.3 ,22.3 ,2.14 ,0.503 ,-,8.21 ,-,0.502 ,18.61 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.57E-05,4.1E+01,5.02E-03,4,-,66.79 ,ND,8.49 ,0.432 ,0.502 ,0.432 ,
2020/10/18 23:00,-1775,-1740,0.09 ,DS,29.8 ,28.2 ,29.7 ,28.0 ,0.39 ,27.8 ,29.8 ,24.0 ,30.7 ,29.6 ,30.0 ,30.1 ,29.7 ,28.3 ,29.4 ,29.5 ,29.4 ,29.3 ,29.8 ,29.7 ,27.2 ,175.8 ,20.9 ,21.3 ,21.9 ,2.17 ,0.504 ,-,8.27 ,-,0.503 ,17.85 ,0.06 ,0.05 ,5.31 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.57E-05,4.1E+01,ND,4,-,66.86 ,ND,8.49 ,0.433 ,0.502 ,0.432 ,
2020/10/19 5:00,-1783,-1745,0.09 ,DS,29.8 ,28.2 ,29.6 ,27.9 ,0.40 ,27.8 ,29.7 ,23.9 ,30.7 ,29.5 ,30.0 ,30.1 ,29.7 ,28.3 ,29.4 ,29.5 ,29.4 ,29.3 ,29.8 ,29.7 ,27.2 ,175.8 ,20.9 ,21.3 ,22.0 ,2.09 ,0.504 ,-,8.26 ,-,0.503 ,17.05 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.85 ,ND,8.48 ,0.432 ,0.502 ,0.432 ,
2020/10/19 11:00,-1782,-1739,0.09 ,DS,29.8 ,28.2 ,29.6 ,27.9 ,0.40 ,27.8 ,29.7 ,23.8 ,30.7 ,29.5 ,29.9 ,30.1 ,29.7 ,28.2 ,29.4 ,29.4 ,29.3 ,29.2 ,29.8 ,29.6 ,27.1 ,175.8 ,20.9 ,21.3 ,21.7 ,3.94 ,0.503 ,-,8.21 ,-,0.502 ,17.71 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.81 ,ND,8.43 ,0.432 ,0.502 ,0.431 ,
2020/10/19 17:00,-1775,-1741,0.09 ,DS,29.7 ,28.1 ,29.6 ,27.9 ,0.40 ,27.8 ,29.7 ,23.9 ,30.6 ,29.4 ,29.9 ,30.1 ,29.6 ,28.2 ,29.4 ,29.4 ,29.3 ,29.2 ,29.7 ,29.6 ,27.2 ,175.8 ,20.8 ,21.3 ,21.7 ,3.88 ,0.506 ,-,8.26 ,-,0.504 ,16.83 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.1E+01,ND,4,-,66.79 ,ND,8.47 ,0.434 ,0.504 ,0.434 ,
2020/10/19 23:00,-1785,-1748,0.09 ,DS,29.7 ,28.1 ,29.6 ,27.8 ,0.40 ,27.7 ,29.7 ,23.8 ,30.6 ,29.4 ,29.9 ,30.0 ,29.6 ,28.2 ,29.4 ,29.4 ,29.3 ,29.2 ,29.7 ,29.6 ,27.2 ,175.9 ,20.8 ,21.3 ,21.6 ,3.84 ,0.506 ,-,8.28 ,-,0.505 ,17.86 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.1E+01,2.51E-03,4,-,66.79 ,ND,8.48 ,0.434 ,0.505 ,0.434 ,
2020/10/20 5:00,-1797,-1756,0.09 ,DS,29.7 ,28.1 ,29.6 ,27.8 ,0.40 ,27.7 ,29.6 ,23.8 ,30.6 ,29.4 ,29.9 ,30.0 ,29.6 ,28.1 ,29.3 ,29.4 ,29.2 ,29.2 ,29.7 ,29.6 ,27.2 ,176.0 ,20.8 ,21.3 ,21.8 ,3.81 ,0.506 ,-,8.26 ,-,0.505 ,16.73 ,0.06 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.59E-05,4.1E+01,1.25E-02,4,-,66.82 ,ND,8.53 ,0.435 ,0.505 ,0.434 ,
2020/10/20 11:00,-1813,-1765,0.09 ,DS,29.7 ,28.1 ,29.5 ,27.8 ,0.40 ,27.7 ,29.6 ,23.7 ,30.6 ,29.4 ,29.8 ,30.0 ,29.6 ,28.1 ,29.3 ,29.4 ,29.2 ,29.1 ,29.7 ,29.6 ,27.1 ,176.2 ,20.8 ,21.3 ,21.8 ,3.84 ,0.505 ,-,8.23 ,-,0.504 ,17.43 ,0.06 ,0.05 ,5.41 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.80 ,ND,8.53 ,0.434 ,0.503 ,0.433 ,
2020/10/20 17:00,-1804,-1760,0.09 ,DS,29.6 ,28.0 ,29.5 ,27.8 ,0.38 ,27.6 ,29.6 ,23.7 ,30.5 ,29.4 ,29.8 ,30.0 ,29.6 ,28.1 ,29.3 ,29.3 ,29.2 ,29.1 ,29.6 ,29.6 ,27.1 ,176.0 ,20.8 ,21.3 ,21.9 ,4.12 ,0.505 ,-,8.25 ,-,0.503 ,17.22 ,0.05 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.57E-05,4.1E+01,7.53E-03,4,-,66.76 ,ND,8.51 ,0.433 ,0.503 ,0.433 ,
2020/10/20 23:00,-1824,-1774,0.09 ,DS,29.6 ,28.0 ,29.5 ,27.7 ,0.39 ,27.6 ,29.6 ,23.7 ,30.5 ,29.3 ,29.7 ,29.9 ,29.5 ,28.0 ,29.2 ,29.3 ,29.2 ,29.1 ,29.6 ,29.5 ,27.1 ,176.2 ,20.8 ,21.3 ,22.0 ,4.17 ,0.505 ,-,8.22 ,-,0.504 ,16.87 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.57E-05,4.1E+01,2.51E-03,4,-,66.78 ,ND,8.52 ,0.434 ,0.504 ,0.433 ,
2020/10/21 5:00,-1825,-1777,0.09 ,DS,29.6 ,28.0 ,29.4 ,27.7 ,0.40 ,27.6 ,29.5 ,23.7 ,30.5 ,29.3 ,29.7 ,29.9 ,29.5 ,28.0 ,29.2 ,29.3 ,29.1 ,29.0 ,29.6 ,29.4 ,27.0 ,176.3 ,20.8 ,21.3 ,21.6 ,4.17 ,0.506 ,-,8.25 ,-,0.504 ,17.71 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.1E+01,1.00E-02,4,-,66.80 ,ND,8.54 ,0.434 ,0.504 ,0.434 ,
2020/10/21 11:00,-1828,-1776,0.09 ,DS,29.6 ,27.9 ,29.4 ,27.7 ,0.40 ,27.6 ,29.5 ,23.6 ,30.5 ,29.3 ,29.7 ,29.8 ,29.5 ,28.0 ,29.2 ,29.3 ,29.1 ,29.0 ,29.6 ,29.5 ,27.0 ,176.4 ,20.8 ,21.3 ,21.6 ,4.41 ,0.505 ,-,8.22 ,-,0.504 ,17.10 ,0.05 ,0.05 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0081 ,1.58E-05,4.1E+01,5.02E-03,4,-,66.78 ,ND,8.53 ,0.434 ,0.504 ,0.433 ,
2020/10/21 17:00,-1795,-1752,0.09 ,DS,29.5 ,27.9 ,29.4 ,27.7 ,0.39 ,27.5 ,29.4 ,23.6 ,30.4 ,29.2 ,29.7 ,29.8 ,29.4 ,28.0 ,29.1 ,29.2 ,29.1 ,29.0 ,29.5 ,29.4 ,27.0 ,176.1 ,20.8 ,21.3 ,22.0 ,2.85 ,0.505 ,-,8.22 ,-,0.504 ,16.87 ,0.05 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.58E-05,4.1E+01,ND,4,-,66.75 ,ND,8.50 ,0.434 ,0.504 ,0.433 ,
2020/10/21 23:00,-1784,-1743,0.09 ,DS,29.5 ,27.9 ,29.4 ,27.6 ,0.39 ,27.5 ,29.4 ,23.6 ,30.3 ,29.2 ,29.6 ,29.7 ,29.4 ,27.9 ,29.1 ,29.2 ,29.0 ,29.0 ,29.5 ,29.4 ,26.8 ,176.1 ,20.8 ,21.2 ,21.7 ,2.90 ,0.505 ,-,8.26 ,-,0.504 ,17.28 ,0.05 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.59E-05,4.1E+01,ND,4,-,66.78 ,ND,8.51 ,0.434 ,0.504 ,0.434 ,
2020/10/22 5:00,-1756,-1726,0.09 ,DS,29.4 ,27.8 ,29.3 ,27.6 ,0.40 ,27.5 ,29.4 ,23.6 ,30.3 ,29.2 ,29.6 ,29.7 ,29.4 ,27.9 ,29.1 ,29.2 ,29.0 ,28.9 ,29.4 ,29.3 ,26.9 ,175.9 ,20.8 ,21.2 ,22.0 ,2.87 ,0.505 ,-,8.23 ,-,0.504 ,17.90 ,0.05 ,0.04 ,3.93 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.1E+01,5.02E-03,4,-,66.79 ,ND,8.47 ,0.434 ,0.504 ,0.433 ,
2020/10/22 11:00,-1741,-1718,0.09 ,DS,29.4 ,27.8 ,29.3 ,27.6 ,0.40 ,27.4 ,29.4 ,23.6 ,30.3 ,29.2 ,29.6 ,29.6 ,29.3 ,27.9 ,29.0 ,29.1 ,29.0 ,28.9 ,29.4 ,29.3 ,26.9 ,175.7 ,20.8 ,21.2 ,21.9 ,4.77 ,0.505 ,-,8.28 ,-,0.504 ,17.09 ,0.05 ,0.04 ,2.67 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.59E-05,4.2E+01,7.53E-03,4,-,66.75 ,ND,8.50 ,0.434 ,0.504 ,0.433 ,
2020/10/22 17:00,-1710,-1709,0.09 ,DS,29.4 ,27.8 ,29.3 ,27.5 ,0.40 ,27.4 ,29.3 ,23.6 ,30.3 ,29.1 ,29.6 ,29.6 ,29.3 ,27.9 ,29.0 ,29.1 ,28.9 ,28.9 ,29.4 ,29.4 ,26.9 ,175.5 ,20.8 ,21.2 ,22.1 ,4.67 ,0.505 ,-,8.21 ,-,0.503 ,17.67 ,0.05 ,0.04 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.59E-05,4.2E+01,5.02E-03,4,-,66.72 ,ND,8.42 ,0.434 ,0.503 ,0.433 ,
2020/10/22 23:00,-1670,-1709,0.09 ,DS,29.4 ,27.8 ,29.2 ,27.5 ,0.40 ,27.4 ,29.3 ,23.6 ,30.2 ,29.1 ,29.5 ,29.6 ,29.3 ,27.8 ,29.0 ,29.1 ,29.0 ,28.9 ,29.4 ,29.3 ,26.8 ,175.3 ,20.7 ,21.2 ,22.2 ,4.67 ,0.505 ,-,8.21 ,-,0.504 ,17.26 ,0.05 ,0.04 ,4.83 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.61E-05,4.2E+01,5.02E-03,4,-,66.73 ,ND,8.48 ,0.434 ,0.504 ,0.433 ,
2020/10/23 5:00,-1613,-1700,0.09 ,DS,29.4 ,27.7 ,29.2 ,27.5 ,0.40 ,27.4 ,29.3 ,23.7 ,30.2 ,29.1 ,29.5 ,29.5 ,29.2 ,27.8 ,29.0 ,29.0 ,28.9 ,28.8 ,29.3 ,29.2 ,26.8 ,174.9 ,20.7 ,21.2 ,22.0 ,4.64 ,0.505 ,-,8.21 ,-,0.504 ,17.32 ,0.04 ,0.03 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.61E-05,4.2E+01,ND,4,-,66.73 ,ND,8.45 ,0.434 ,0.504 ,0.433 ,
2020/10/23 11:00,-1563,-1694,0.09 ,DS,29.3 ,27.7 ,29.2 ,27.5 ,0.40 ,27.3 ,29.3 ,23.7 ,30.1 ,29.1 ,29.4 ,29.5 ,29.2 ,27.8 ,28.9 ,29.0 ,28.9 ,28.8 ,29.3 ,29.2 ,26.9 ,174.5 ,20.7 ,21.2 ,22.1 ,4.64 ,0.505 ,-,8.18 ,-,0.504 ,17.48 ,0.04 ,0.03 ,3.59 ,0.41 ,0.01 ,0.01 ,0.0080 ,1.59E-05,4.2E+01,ND,4,-,66.76 ,ND,8.46 ,0.434 ,0.504 ,0.433 ,
2020/10/23 17:00,-1537,-1694,0.09 ,DS,29.3 ,27.6 ,29.2 ,27.4 ,0.40 ,27.3 ,29.2 ,23.7 ,30.1 ,29.0 ,29.4 ,29.4 ,29.2 ,27.8 ,28.9 ,29.0 ,28.8 ,28.8 ,29.3 ,29.2 ,26.7 ,174.1 ,20.7 ,21.2 ,22.1 ,4.64 ,0.505 ,-,8.24 ,-,0.504 ,17.42 ,0.04 ,0.03 ,0.65 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.59E-05,4.2E+01,5.02E-03,4,-,66.73 ,ND,8.48 ,0.434 ,0.504 ,0.434 ,
2020/10/23 23:00,-1552,-1696,0.09 ,DS,29.3 ,27.6 ,29.1 ,27.4 ,0.40 ,27.3 ,29.2 ,23.7 ,30.0 ,29.0 ,29.4 ,29.4 ,29.1 ,27.7 ,28.9 ,28.9 ,28.8 ,28.7 ,29.2 ,29.2 ,26.8 ,174.2 ,20.7 ,21.2 ,22.0 ,4.54 ,0.505 ,-,8.23 ,-,0.504 ,16.47 ,0.04 ,0.03 ,0.66 ,0.41 ,0.01 ,0.01 ,0.0060 ,1.59E-05,4.2E+01,ND,4,-,66.73 ,ND,8.41 ,0.434 ,0.504 ,0.434 ,
2020/10/24 5:00,-1594,-1707,0.09 ,DS,29.2 ,27.6 ,29.1 ,27.4 ,0.41 ,27.3 ,29.2 ,23.6 ,30.1 ,29.0 ,29.4 ,29.4 ,29.1 ,27.7 ,28.8 ,28.9 ,28.8 ,28.7 ,29.2 ,29.1 ,26.7 ,174.3 ,20.7 ,21.1 ,22.2 ,4.57 ,0.505 ,-,8.18 ,-,0.504 ,17.38 ,0.04 ,0.03 ,5.73 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.59E-05,4.2E+01,5.02E-03,4,-,66.75 ,ND,8.48 ,0.434 ,0.504 ,0.434 ,
2020/10/24 11:00,-1609,-1703,0.09 ,DS,29.2 ,27.6 ,29.1 ,27.3 ,0.40 ,27.2 ,29.2 ,23.5 ,30.0 ,29.0 ,29.4 ,29.4 ,29.1 ,27.7 ,28.8 ,28.9 ,28.7 ,28.7 ,29.2 ,29.1 ,26.7 ,174.5 ,20.7 ,21.2 ,22.4 ,4.77 ,0.505 ,-,8.22 ,-,0.504 ,16.56 ,0.04 ,0.03 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.61E-05,4.2E+01,1.00E-02,4,-,66.78 ,ND,8.51 ,0.434 ,0.504 ,0.433 ,
2020/10/24 17:00,-1608,-1710,0.09 ,DS,29.2 ,27.6 ,29.0 ,27.3 ,0.40 ,27.2 ,29.1 ,23.5 ,30.0 ,28.9 ,29.3 ,29.3 ,29.1 ,27.6 ,28.8 ,28.9 ,28.7 ,28.7 ,29.1 ,29.1 ,26.6 ,174.4 ,20.7 ,21.1 ,22.5 ,3.34 ,0.505 ,-,8.22 ,-,0.504 ,17.60 ,0.04 ,0.03 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.61E-05,4.2E+01,1.00E-02,4,-,66.69 ,ND,8.51 ,0.434 ,0.504 ,0.433 ,
2020/10/24 23:00,-1632,-1709,0.09 ,DS,29.2 ,27.6 ,29.0 ,27.3 ,0.41 ,27.2 ,29.1 ,23.5 ,30.0 ,28.9 ,29.3 ,29.3 ,29.0 ,27.6 ,28.8 ,28.8 ,28.7 ,28.7 ,29.1 ,29.0 ,26.5 ,174.6 ,20.7 ,21.1 ,22.3 ,3.31 ,0.505 ,-,8.21 ,-,0.504 ,17.24 ,0.05 ,0.03 ,1.25 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.58E-05,4.2E+01,1.25E-02,4,-,66.76 ,ND,8.48 ,0.434 ,0.504 ,0.434 ,
2020/10/25 5:00,-1668,-1730,0.09 ,DS,29.1 ,27.6 ,29.0 ,27.3 ,0.41 ,27.1 ,29.1 ,23.4 ,29.9 ,28.9 ,29.3 ,29.3 ,29.0 ,27.6 ,28.7 ,28.8 ,28.7 ,28.6 ,29.1 ,29.0 ,26.6 ,174.8 ,20.7 ,21.1 ,21.9 ,3.21 ,0.506 ,-,8.25 ,-,0.504 ,17.77 ,0.05 ,0.04 ,1.71 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.58E-05,4.2E+01,7.53E-03,4,-,66.75 ,ND,8.50 ,0.434 ,0.504 ,0.434 ,
2020/10/25 11:00,-1674,-1730,0.09 ,DS,29.1 ,27.5 ,29.0 ,27.2 ,0.42 ,27.1 ,29.0 ,23.3 ,29.9 ,28.8 ,29.3 ,29.3 ,29.0 ,27.6 ,28.7 ,28.8 ,28.7 ,28.5 ,29.0 ,29.0 ,26.5 ,175.0 ,20.6 ,21.1 ,22.1 ,5.04 ,0.505 ,-,8.22 ,-,0.503 ,16.80 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.60E-05,4.2E+01,2.51E-03,4,-,33.64 ,ND,8.45 ,0.434 ,0.503 ,0.433 ,
2020/10/25 17:00,-1688,-1743,0.09 ,DS,29.1 ,27.5 ,28.9 ,27.2 ,0.40 ,27.1 ,29.0 ,23.3 ,29.9 ,28.8 ,29.2 ,29.3 ,29.0 ,27.5 ,28.7 ,28.8 ,28.7 ,28.5 ,29.0 ,29.0 ,26.5 ,174.9 ,20.7 ,21.1 ,21.9 ,5.04 ,0.505 ,-,8.24 ,-,0.504 ,16.93 ,0.05 ,0.04 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.60E-05,4.2E+01,2.51E-03,4,-,34.99 ,ND,8.50 ,0.434 ,0.504 ,0.433 ,
2020/10/25 23:00,-1711,-1758,0.09 ,DS,29.0 ,27.5 ,28.9 ,27.2 ,0.40 ,27.1 ,29.0 ,23.3 ,29.8 ,28.8 ,29.2 ,29.3 ,28.9 ,27.5 ,28.7 ,28.7 ,28.7 ,28.5 ,29.0 ,29.0 ,26.5 ,175.1 ,20.6 ,21.1 ,22.0 ,4.93 ,0.505 ,-,8.26 ,-,0.504 ,17.30 ,0.05 ,0.04 ,4.17 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.2E+01,5.02E-03,4,-,34.65 ,ND,8.50 ,0.434 ,0.504 ,0.433 ,
2020/10/26 5:00,-1718,-1763,0.09 ,DS,29.0 ,27.4 ,28.9 ,27.2 ,0.40 ,27.1 ,29.0 ,23.2 ,29.9 ,28.8 ,29.2 ,29.3 ,28.9 ,27.5 ,28.7 ,28.7 ,28.7 ,28.5 ,29.0 ,28.9 ,26.5 ,175.2 ,20.6 ,21.1 ,22.0 ,5.01 ,0.505 ,-,8.23 ,-,0.504 ,17.56 ,0.05 ,0.04 ,1.85 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.2E+01,7.53E-03,4,-,34.40 ,ND,8.49 ,0.434 ,0.504 ,0.433 ,
2020/10/26 11:00,-1730,-1768,0.09 ,DS,29.0 ,27.4 ,28.9 ,27.1 ,0.40 ,27.0 ,28.9 ,23.2 ,29.8 ,28.7 ,29.2 ,29.2 ,28.9 ,27.5 ,28.6 ,28.7 ,28.5 ,28.5 ,29.0 ,28.9 ,26.4 ,175.3 ,20.6 ,21.1 ,21.7 ,5.04 ,0.504 ,-,8.27 ,-,0.503 ,18.65 ,0.05 ,0.04 ,1.96 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.58E-05,4.2E+01,1.50E-02,4,-,34.42 ,ND,8.50 ,0.433 ,0.503 ,0.432 ,
2020/10/26 17:00,-1733,-1772,0.09 ,DS,29.0 ,27.4 ,28.8 ,27.1 ,0.40 ,27.0 ,28.9 ,23.2 ,29.8 ,28.7 ,29.1 ,29.2 ,28.9 ,27.4 ,28.6 ,28.7 ,28.5 ,28.5 ,29.0 ,28.9 ,26.4 ,175.3 ,20.6 ,21.1 ,21.7 ,3.71 ,0.504 ,-,8.23 ,-,0.503 ,17.07 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.58E-05,4.2E+01,1.00E-02,4,-,36.08 ,ND,8.52 ,0.434 ,0.503 ,0.433 ,
2020/10/26 23:00,-1750,-1783,0.09 ,DS,29.0 ,27.3 ,28.8 ,27.1 ,0.41 ,27.0 ,28.9 ,23.2 ,29.8 ,28.7 ,29.1 ,29.2 ,28.8 ,27.4 ,28.5 ,28.6 ,28.5 ,28.4 ,29.0 ,28.9 ,26.5 ,175.5 ,20.6 ,21.1 ,22.1 ,3.60 ,0.505 ,-,8.23 ,-,0.504 ,17.20 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.2E+01,2.51E-03,4,-,35.86 ,ND,8.45 ,0.434 ,0.504 ,0.433 ,
2020/10/27 5:00,-1762,-1792,0.09 ,DS,28.9 ,27.3 ,28.8 ,27.1 ,0.41 ,27.0 ,28.9 ,23.1 ,29.7 ,28.7 ,29.1 ,29.1 ,28.8 ,27.4 ,28.6 ,28.7 ,28.5 ,28.4 ,28.9 ,28.8 ,26.4 ,175.6 ,20.6 ,21.1 ,22.0 ,3.47 ,0.505 ,-,8.25 ,-,0.504 ,16.19 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0089 ,1.59E-05,4.2E+01,2.51E-03,4,-,35.54 ,ND,8.48 ,0.434 ,0.504 ,0.433 ,
2020/10/27 11:00,-1771,-1797,0.09 ,DS,28.9 ,27.3 ,28.7 ,27.1 ,0.41 ,26.9 ,28.8 ,23.1 ,29.7 ,28.7 ,29.1 ,29.1 ,28.8 ,27.4 ,28.5 ,28.6 ,28.4 ,28.4 ,28.9 ,28.8 ,26.4 ,175.8 ,20.6 ,21.1 ,21.8 ,3.87 ,0.504 ,-,8.24 ,-,0.503 ,16.57 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.60E-05,4.2E+01,5.02E-03,4,-,35.16 ,ND,8.48 ,0.433 ,0.503 ,0.433 ,
2020/10/27 17:00,-1768,-1796,0.09 ,DS,28.8 ,27.2 ,28.7 ,27.1 ,0.41 ,26.9 ,28.8 ,23.1 ,29.7 ,28.6 ,29.0 ,29.1 ,28.8 ,27.3 ,28.5 ,28.6 ,28.5 ,28.4 ,28.9 ,28.8 ,26.4 ,175.7 ,20.6 ,21.0 ,21.9 ,2.25 ,0.505 ,-,8.26 ,-,0.503 ,17.59 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.60E-05,4.2E+01,1.00E-02,4,-,65.81 ,ND,8.42 ,0.434 ,0.503 ,0.433 ,
2020/10/27 23:00,-1778,-1804,0.09 ,DS,28.8 ,27.2 ,28.7 ,27.0 ,0.41 ,26.9 ,28.8 ,23.1 ,29.6 ,28.6 ,29.0 ,29.0 ,28.7 ,27.3 ,28.5 ,28.5 ,28.4 ,28.3 ,28.8 ,28.8 ,26.3 ,175.8 ,20.6 ,21.0 ,21.4 ,2.17 ,0.505 ,-,8.26 ,-,0.504 ,17.08 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.58E-05,4.2E+01,5.02E-03,4,-,67.18 ,ND,8.50 ,0.434 ,0.504 ,0.433 ,
2020/10/28 5:00,-1782,-1806,0.09 ,DS,28.8 ,27.2 ,28.7 ,27.0 ,0.41 ,26.9 ,28.8 ,23.0 ,29.6 ,28.5 ,29.0 ,29.0 ,28.7 ,27.3 ,28.5 ,28.5 ,28.4 ,28.3 ,28.8 ,28.7 ,26.3 ,175.8 ,20.5 ,21.0 ,21.5 ,2.14 ,0.505 ,-,8.28 ,-,0.504 ,17.66 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.58E-05,4.2E+01,5.02E-03,4,-,67.19 ,ND,8.49 ,0.434 ,0.504 ,0.433 ,
2020/10/28 11:00,-1774,-1799,0.09 ,DS,28.8 ,27.2 ,28.7 ,27.0 ,0.42 ,26.8 ,28.7 ,23.0 ,29.6 ,28.5 ,28.9 ,29.0 ,28.7 ,27.2 ,28.4 ,28.5 ,28.3 ,28.3 ,28.8 ,28.7 ,26.3 ,175.9 ,20.5 ,21.0 ,21.4 ,3.97 ,0.504 ,-,8.25 ,-,0.503 ,17.61 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0058 ,1.59E-05,4.2E+01,ND,4,-,67.18 ,ND,8.47 ,0.433 ,0.503 ,0.433 ,
2020/10/28 17:00,-1750,-1780,0.09 ,DS,28.8 ,27.2 ,28.7 ,26.9 ,0.40 ,26.8 ,28.7 ,23.0 ,29.6 ,28.5 ,28.9 ,28.9 ,28.7 ,27.3 ,28.4 ,28.5 ,28.3 ,28.2 ,28.7 ,28.7 ,26.3 ,175.7 ,20.5 ,21.0 ,21.4 ,3.97 ,0.505 ,-,8.26 ,-,0.503 ,16.75 ,0.05 ,0.04 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.2E+01,2.51E-03,4,-,67.14 ,ND,8.47 ,0.433 ,0.503 ,0.433 ,
2020/10/28 23:00,-1724,-1762,0.09 ,DS,28.7 ,27.1 ,28.6 ,26.9 ,0.41 ,26.8 ,28.7 ,23.0 ,29.6 ,28.5 ,28.9 ,28.8 ,28.7 ,27.2 ,28.4 ,28.5 ,28.3 ,28.3 ,28.7 ,28.7 ,26.2 ,175.6 ,20.5 ,21.0 ,21.1 ,3.84 ,0.505 ,-,8.27 ,-,0.504 ,16.87 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.60E-05,4.2E+01,7.53E-03,4,-,67.13 ,ND,8.53 ,0.434 ,0.504 ,0.433 ,
2020/10/29 5:00,-1722,-1762,0.09 ,DS,28.7 ,27.1 ,28.5 ,26.9 ,0.40 ,26.8 ,28.7 ,23.0 ,29.5 ,28.5 ,28.8 ,28.8 ,28.6 ,27.2 ,28.4 ,28.4 ,28.3 ,28.2 ,28.7 ,28.7 ,26.3 ,175.4 ,20.5 ,20.9 ,21.1 ,3.84 ,0.505 ,-,8.22 ,-,0.504 ,16.85 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.60E-05,4.2E+01,1.00E-02,4,-,67.16 ,ND,8.49 ,0.434 ,0.504 ,0.433 ,
2020/10/29 11:00,-1715,-1752,0.09 ,DS,28.7 ,27.0 ,28.5 ,26.8 ,0.41 ,26.7 ,28.6 ,22.9 ,29.4 ,28.5 ,28.8 ,28.8 ,28.6 ,27.2 ,28.3 ,28.4 ,28.2 ,28.2 ,28.6 ,28.6 ,26.1 ,175.5 ,20.5 ,20.9 ,21.2 ,3.97 ,0.504 ,-,8.24 ,-,0.503 ,16.77 ,0.05 ,0.04 ,3.71 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.57E-05,4.2E+01,2.51E-03,4,-,67.14 ,ND,8.48 ,0.433 ,0.503 ,0.433 ,
2020/10/29 17:00,-1730,-1767,0.09 ,DS,28.7 ,27.0 ,28.5 ,26.8 ,0.41 ,26.7 ,28.6 ,22.9 ,29.4 ,28.4 ,28.8 ,28.8 ,28.6 ,27.2 ,28.3 ,28.4 ,28.2 ,28.2 ,28.6 ,28.6 ,26.2 ,175.5 ,20.5 ,20.9 ,21.0 ,3.81 ,0.504 ,-,8.24 ,-,0.503 ,17.59 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.57E-05,4.2E+01,2.51E-03,4,-,67.10 ,ND,8.49 ,0.433 ,0.503 ,0.433 ,
2020/10/29 23:00,-1731,-1765,0.09 ,DS,28.7 ,27.0 ,28.5 ,26.8 ,0.40 ,26.7 ,28.6 ,22.8 ,29.4 ,28.4 ,28.8 ,28.8 ,28.5 ,27.1 ,28.3 ,28.4 ,28.2 ,28.2 ,28.6 ,28.6 ,26.1 ,175.6 ,20.5 ,20.9 ,21.6 ,3.84 ,0.505 ,-,8.26 ,-,0.504 ,16.83 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.2E+01,2.51E-03,4,-,67.16 ,ND,8.48 ,0.434 ,0.504 ,0.433 ,
2020/10/30 5:00,-1738,-1772,0.09 ,DS,28.7 ,27.0 ,28.5 ,26.7 ,0.41 ,26.7 ,28.6 ,22.7 ,29.4 ,28.4 ,28.8 ,28.8 ,28.5 ,27.1 ,28.3 ,28.3 ,28.2 ,28.1 ,28.5 ,28.5 ,26.1 ,175.6 ,20.5 ,20.9 ,21.5 ,3.81 ,0.505 ,-,8.24 ,-,0.504 ,17.58 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.2E+01,5.02E-03,4,-,67.13 ,ND,8.54 ,0.434 ,0.504 ,0.433 ,
2020/10/30 11:00,-1741,-1771,0.09 ,DS,28.6 ,27.0 ,28.5 ,26.7 ,0.41 ,26.6 ,28.5 ,22.7 ,29.4 ,28.3 ,28.7 ,28.7 ,28.5 ,27.1 ,28.2 ,28.3 ,28.1 ,28.1 ,28.5 ,28.5 ,26.2 ,175.7 ,20.4 ,20.9 ,21.3 ,3.74 ,0.504 ,-,8.23 ,-,0.503 ,18.04 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.2E+01,2.51E-03,4,-,67.13 ,ND,8.52 ,0.433 ,0.503 ,0.433 ,
2020/10/30 17:00,-1758,-1787,0.09 ,DS,28.6 ,26.9 ,28.4 ,26.7 ,0.40 ,26.6 ,28.5 ,22.7 ,29.4 ,28.4 ,28.7 ,28.7 ,28.5 ,27.0 ,28.2 ,28.3 ,28.1 ,28.1 ,28.5 ,28.5 ,26.1 ,175.7 ,20.4 ,20.9 ,21.5 ,3.74 ,0.507 ,-,8.27 ,-,0.506 ,17.09 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.59E-05,4.2E+01,ND,4,-,67.11 ,ND,8.51 ,0.435 ,0.505 ,0.435 ,
2020/10/30 23:00,-1786,-1806,0.09 ,DS,28.6 ,26.9 ,28.4 ,26.7 ,0.41 ,26.6 ,28.5 ,22.6 ,29.4 ,28.3 ,28.7 ,28.7 ,28.4 ,27.0 ,28.2 ,28.2 ,28.1 ,28.0 ,28.5 ,28.5 ,26.0 ,176.0 ,20.4 ,20.9 ,21.3 ,3.66 ,0.507 ,-,8.29 ,-,0.506 ,17.57 ,0.06 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.2E+01,1.00E-02,4,-,67.15 ,ND,8.53 ,0.435 ,0.506 ,0.435 ,
2020/10/31 5:00,-1810,-1827,0.09 ,DS,28.6 ,26.9 ,28.4 ,26.6 ,0.41 ,26.6 ,28.5 ,22.5 ,29.4 ,28.3 ,28.7 ,28.7 ,28.4 ,27.0 ,28.1 ,28.2 ,28.1 ,28.0 ,28.5 ,28.5 ,26.0 ,176.1 ,20.4 ,20.9 ,21.0 ,3.60 ,0.507 ,-,8.29 ,-,0.506 ,17.02 ,0.05 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.2E+01,7.53E-03,4,-,67.15 ,ND,8.54 ,0.435 ,0.506 ,0.435 ,
2020/10/31 11:00,-1821,-1837,0.09 ,DS,28.6 ,26.9 ,28.4 ,26.6 ,0.41 ,26.5 ,28.5 ,22.5 ,29.3 ,28.2 ,28.6 ,28.7 ,28.4 ,26.9 ,28.1 ,28.2 ,28.1 ,28.0 ,28.4 ,28.5 ,26.0 ,176.3 ,20.4 ,20.9 ,20.9 ,2.28 ,0.507 ,-,8.27 ,-,0.505 ,17.08 ,0.06 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0060 ,1.59E-05,4.2E+01,5.02E-03,4,-,67.12 ,ND,8.56 ,0.435 ,0.505 ,0.434 ,
2020/10/31 17:00,-1825,-1845,0.09 ,DS,28.5 ,26.8 ,28.3 ,26.6 ,0.41 ,26.5 ,28.4 ,22.5 ,29.3 ,28.3 ,28.7 ,28.7 ,28.4 ,26.9 ,28.1 ,28.2 ,28.0 ,28.0 ,28.4 ,28.4 ,26.0 ,176.2 ,20.4 ,20.8 ,20.6 ,4.04 ,0.507 ,-,8.27 ,-,0.505 ,17.62 ,0.06 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.59E-05,4.2E+01,7.53E-03,4,-,67.08 ,ND,8.55 ,0.435 ,0.505 ,0.435 ,
2020/10/31 23:00,-1840,-1858,0.09 ,DS,28.5 ,26.8 ,28.3 ,26.6 ,0.41 ,26.5 ,28.4 ,22.5 ,29.3 ,28.2 ,28.6 ,28.6 ,28.4 ,26.9 ,28.1 ,28.2 ,28.1 ,27.9 ,28.4 ,28.4 ,25.9 ,176.4 ,20.4 ,20.8 ,20.2 ,3.94 ,0.507 ,-,8.28 ,-,0.506 ,17.16 ,0.05 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.59E-05,4.2E+01,1.00E-02,4,-,67.13 ,ND,8.54 ,0.435 ,0.505 ,0.434 ,
2020/11/1 5:00,-1831,-1858,0.09 ,DS,28.5 ,26.7 ,28.3 ,26.5 ,0.41 ,26.4 ,28.4 ,22.4 ,29.2 ,28.2 ,28.6 ,28.6 ,28.3 ,26.9 ,28.1 ,28.1 ,28.0 ,27.9 ,28.4 ,28.4 ,25.9 ,176.4 ,20.4 ,20.8 ,20.5 ,3.94 ,0.507 ,-,8.26 ,-,0.506 ,17.84 ,0.06 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.2E+01,5.02E-03,4,-,67.12 ,ND,8.61 ,0.436 ,0.505 ,0.435 ,
2020/11/1 11:00,-1808,-1839,0.10 ,DS,28.5 ,26.7 ,28.2 ,26.5 ,0.41 ,26.4 ,28.4 ,22.4 ,29.2 ,28.2 ,28.6 ,28.6 ,28.3 ,26.9 ,28.0 ,28.1 ,28.0 ,27.9 ,28.3 ,28.3 ,25.9 ,176.4 ,20.4 ,20.8 ,20.1 ,3.94 ,0.507 ,-,8.26 ,-,0.505 ,16.84 ,0.05 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.2E+01,1.00E-02,4,-,67.11 ,ND,8.53 ,0.435 ,0.505 ,0.435 ,
2020/11/1 17:00,-1784,-1820,0.09 ,DS,28.5 ,26.7 ,28.3 ,26.4 ,0.41 ,26.4 ,28.3 ,22.5 ,29.2 ,28.1 ,28.5 ,28.5 ,28.3 ,26.8 ,28.0 ,28.1 ,27.9 ,27.9 ,28.3 ,28.3 ,25.9 ,176.2 ,20.3 ,20.8 ,20.0 ,3.94 ,0.507 ,-,8.21 ,-,0.505 ,17.13 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.2E+01,7.53E-03,4,-,67.07 ,ND,8.54 ,0.435 ,0.505 ,0.435 ,
2020/11/1 23:00,-1768,-1805,0.09 ,DS,28.4 ,26.7 ,28.2 ,26.4 ,0.41 ,26.4 ,28.3 ,22.5 ,29.2 ,28.1 ,28.5 ,28.5 ,28.3 ,26.8 ,28.0 ,28.1 ,27.9 ,27.8 ,28.3 ,28.3 ,25.9 ,176.1 ,20.3 ,20.8 ,20.2 ,3.94 ,0.507 ,-,8.29 ,-,0.505 ,17.23 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.2E+01,7.53E-03,4,-,67.04 ,ND,8.55 ,0.435 ,0.505 ,0.435 ,
2020/11/2 5:00,-1733,-1778,0.10 ,DS,28.4 ,26.7 ,28.2 ,26.4 ,0.41 ,26.4 ,28.3 ,22.5 ,29.1 ,28.1 ,28.5 ,28.5 ,28.2 ,26.8 ,28.0 ,28.0 ,27.9 ,27.8 ,28.2 ,28.2 ,25.8 ,175.9 ,20.3 ,20.8 ,20.7 ,3.97 ,0.507 ,-,8.23 ,-,0.505 ,17.32 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.2E+01,ND,4,-,67.04 ,ND,8.52 ,0.435 ,0.505 ,0.435 ,
2020/11/2 11:00,-1702,-1753,0.09 ,DS,28.4 ,26.6 ,28.1 ,26.4 ,0.41 ,26.3 ,28.3 ,22.5 ,29.1 ,28.1 ,28.5 ,28.4 ,28.2 ,26.7 ,27.9 ,28.0 ,27.8 ,27.8 ,28.2 ,28.3 ,25.8 ,175.7 ,20.3 ,20.8 ,20.3 ,4.20 ,0.506 ,-,8.24 ,-,0.505 ,17.79 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.59E-05,4.2E+01,1.00E-02,4,-,67.03 ,ND,8.45 ,0.435 ,0.505 ,0.435 ,
2020/11/2 17:00,-1689,-1739,0.09 ,DS,28.4 ,26.6 ,28.1 ,26.3 ,0.41 ,26.3 ,28.2 ,22.5 ,29.1 ,28.0 ,28.4 ,28.4 ,28.2 ,26.7 ,27.9 ,28.0 ,27.8 ,27.7 ,28.2 ,28.2 ,25.8 ,175.5 ,20.3 ,20.8 ,21.1 ,2.74 ,0.507 ,-,8.25 ,-,0.505 ,16.37 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.58E-05,4.2E+01,1.00E-02,4,-,67.02 ,ND,8.52 ,0.435 ,0.505 ,0.435 ,
2020/11/2 23:00,-1675,-1728,0.09 ,DS,28.3 ,26.6 ,28.1 ,26.3 ,0.41 ,26.3 ,28.2 ,22.6 ,29.0 ,28.0 ,28.4 ,28.4 ,28.1 ,26.7 ,27.9 ,27.9 ,27.8 ,27.7 ,28.1 ,28.2 ,25.8 ,175.3 ,20.3 ,20.8 ,20.6 ,2.74 ,0.507 ,-,8.27 ,-,0.505 ,17.03 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.58E-05,4.2E+01,5.02E-03,4,-,67.03 ,ND,8.52 ,0.435 ,0.505 ,0.435 ,
2020/11/3 5:00,-1647,-1714,0.10 ,DS,28.3 ,26.6 ,28.1 ,26.3 ,0.44 ,26.3 ,28.2 ,22.6 ,29.0 ,28.0 ,28.4 ,28.3 ,28.1 ,26.7 ,27.9 ,27.9 ,27.8 ,27.7 ,28.1 ,28.2 ,25.8 ,175.1 ,20.3 ,20.8 ,20.4 ,2.71 ,0.507 ,-,8.23 ,-,0.505 ,16.56 ,0.05 ,0.04 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0060 ,1.60E-05,4.2E+01,1.25E-02,4,-,67.05 ,ND,8.51 ,0.435 ,0.505 ,0.435 ,
2020/11/3 11:00,-1632,-1707,0.10 ,DS,28.3 ,26.6 ,28.1 ,26.3 ,0.41 ,26.3 ,28.2 ,22.6 ,29.0 ,27.9 ,28.3 ,28.3 ,28.1 ,26.6 ,27.8 ,27.9 ,27.8 ,27.7 ,28.1 ,28.2 ,25.8 ,175.0 ,20.3 ,20.7 ,20.4 ,2.23 ,0.507 ,-,8.28 ,-,0.505 ,16.18 ,0.05 ,0.04 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.60E-05,4.2E+01,5.02E-03,4,-,67.02 ,ND,8.54 ,0.436 ,0.505 ,0.435 ,
2020/11/3 17:00,-1608,-1710,0.10 ,DS,28.3 ,26.6 ,28.0 ,26.2 ,0.41 ,26.2 ,28.1 ,22.5 ,29.0 ,27.9 ,28.3 ,28.3 ,28.1 ,26.6 ,27.8 ,27.9 ,27.7 ,27.6 ,28.1 ,28.1 ,25.8 ,174.7 ,20.3 ,20.7 ,20.4 ,3.24 ,0.507 ,-,8.25 ,-,0.506 ,18.17 ,0.05 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.59E-05,4.2E+01,1.00E-02,4,-,67.05 ,ND,8.51 ,0.436 ,0.506 ,0.435 ,
2020/11/3 23:00,-1606,-1706,0.09 ,DS,28.3 ,26.6 ,28.0 ,26.2 ,0.42 ,26.2 ,28.1 ,22.5 ,28.9 ,27.9 ,28.3 ,28.3 ,28.0 ,26.6 ,27.8 ,27.8 ,27.7 ,27.6 ,28.0 ,28.1 ,25.7 ,174.6 ,20.3 ,20.7 ,20.6 ,3.21 ,0.507 ,-,8.26 ,-,0.506 ,16.85 ,0.05 ,0.05 ,8.01 ,0.41 ,0.01 ,0.01 ,0.0081 ,1.59E-05,4.2E+01,5.02E-03,4,-,67.06 ,ND,8.46 ,0.436 ,0.506 ,0.435 ,
2020/11/4 5:00,-1662,-1724,0.09 ,DS,28.3 ,26.5 ,28.0 ,26.2 ,0.41 ,26.2 ,28.1 ,22.3 ,28.9 ,27.9 ,28.3 ,28.3 ,28.0 ,26.6 ,27.7 ,27.8 ,27.7 ,27.6 ,28.0 ,28.1 ,25.6 ,174.9 ,20.3 ,20.7 ,20.2 ,3.14 ,0.507 ,-,8.26 ,-,0.506 ,17.21 ,0.05 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.60E-05,4.2E+01,ND,4,-,67.07 ,ND,8.60 ,0.435 ,0.506 ,0.435 ,
2020/11/4 11:00,-1718,-1748,0.10 ,DS,28.2 ,26.4 ,28.0 ,26.1 ,0.41 ,26.1 ,28.1 ,22.3 ,29.0 ,27.9 ,28.3 ,28.3 ,28.0 ,26.6 ,27.7 ,27.8 ,27.7 ,27.6 ,28.0 ,28.1 ,25.6 ,175.3 ,20.3 ,20.7 ,20.0 ,3.14 ,0.507 ,-,8.22 ,-,0.505 ,16.98 ,0.05 ,0.05 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.60E-05,4.2E+01,1.00E-02,4,-,67.07 ,ND,8.55 ,0.435 ,0.505 ,0.435 ,
2020/11/4 17:00,-1753,-1777,0.10 ,DS,28.2 ,26.4 ,28.0 ,26.1 ,0.42 ,26.1 ,28.1 ,22.3 ,28.9 ,27.8 ,28.3 ,28.3 ,28.0 ,26.5 ,27.7 ,27.8 ,27.6 ,27.6 ,28.0 ,28.0 ,25.6 ,175.5 ,20.2 ,20.7 ,19.4 ,3.11 ,0.507 ,-,8.24 ,-,0.506 ,17.09 ,0.05 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.58E-05,4.3E+01,1.25E-02,4,-,67.04 ,ND,8.54 ,0.436 ,0.506 ,0.435 ,
2020/11/4 23:00,-1790,-1805,0.09 ,DS,28.2 ,26.4 ,27.9 ,26.1 ,0.42 ,26.1 ,28.0 ,22.1 ,28.9 ,27.8 ,28.2 ,28.3 ,28.0 ,26.5 ,27.7 ,27.7 ,27.6 ,27.6 ,28.0 ,28.0 ,25.5 ,175.8 ,20.2 ,20.7 ,19.6 ,3.00 ,0.507 ,-,8.28 ,-,0.506 ,16.22 ,0.06 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.58E-05,4.2E+01,5.02E-03,4,-,67.06 ,ND,8.56 ,0.436 ,0.506 ,0.435 ,
2020/11/5 5:00,-1810,-1822,0.09 ,DS,28.1 ,26.4 ,27.9 ,26.1 ,0.42 ,26.1 ,28.0 ,22.1 ,28.9 ,27.8 ,28.2 ,28.3 ,27.9 ,26.5 ,27.7 ,27.7 ,27.6 ,27.5 ,27.9 ,28.0 ,25.6 ,176.0 ,20.2 ,20.6 ,18.7 ,2.98 ,0.507 ,-,8.29 ,-,0.506 ,16.68 ,0.06 ,0.06 ,0.67 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.58E-05,4.2E+01,2.51E-03,4,-,67.04 ,ND,8.59 ,0.436 ,0.506 ,0.435 ,
2020/11/5 11:00,-1823,-1833,0.09 ,DS,28.1 ,26.3 ,27.9 ,26.0 ,0.42 ,26.1 ,28.0 ,22.1 ,28.9 ,27.8 ,28.2 ,28.2 ,27.9 ,26.4 ,27.6 ,27.7 ,27.5 ,27.5 ,27.9 ,28.0 ,25.5 ,176.2 ,20.2 ,20.6 ,18.9 ,3.21 ,0.507 ,-,8.27 ,-,0.505 ,17.47 ,0.06 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.58E-05,4.2E+01,ND,4,-,67.03 ,ND,8.59 ,0.436 ,0.506 ,0.435 ,
2020/11/5 17:00,-1822,-1836,0.09 ,DS,28.1 ,26.3 ,27.8 ,26.0 ,0.41 ,26.1 ,28.0 ,22.1 ,28.8 ,27.8 ,28.2 ,28.2 ,27.9 ,26.4 ,27.6 ,27.7 ,27.6 ,27.5 ,27.9 ,27.9 ,25.5 ,176.2 ,20.1 ,20.6 ,18.6 ,1.65 ,0.507 ,-,8.32 ,-,0.506 ,16.80 ,0.06 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.60E-05,4.2E+01,5.02E-03,4,-,67.36 ,ND,8.55 ,0.436 ,0.506 ,0.435 ,
2020/11/5 23:00,-1843,-1855,0.09 ,DS,28.1 ,26.3 ,27.8 ,26.0 ,0.41 ,26.0 ,27.9 ,22.0 ,28.8 ,27.7 ,28.1 ,28.2 ,27.8 ,26.4 ,27.6 ,27.7 ,27.6 ,27.4 ,27.9 ,27.9 ,25.4 ,176.3 ,20.1 ,20.6 ,18.8 ,1.57 ,0.507 ,-,8.30 ,-,0.506 ,17.25 ,0.06 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.60E-05,4.2E+01,ND,4,-,67.39 ,ND,8.56 ,0.436 ,0.506 ,0.435 ,
2020/11/6 5:00,-1843,-1856,0.09 ,DS,28.1 ,26.3 ,27.8 ,26.0 ,0.41 ,26.0 ,27.9 ,22.0 ,28.8 ,27.7 ,28.1 ,28.2 ,27.9 ,26.4 ,27.6 ,27.7 ,27.6 ,27.4 ,27.9 ,27.9 ,25.4 ,176.4 ,20.1 ,20.6 ,18.6 ,1.55 ,0.507 ,-,8.29 ,-,0.506 ,16.82 ,0.06 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.59E-05,4.2E+01,7.53E-03,4,-,67.40 ,ND,8.58 ,0.436 ,0.506 ,0.435 ,
2020/11/6 11:00,-1825,-1842,0.09 ,DS,28.0 ,26.3 ,27.8 ,25.9 ,0.41 ,25.9 ,27.9 ,22.0 ,28.7 ,27.7 ,28.1 ,28.1 ,27.8 ,26.4 ,27.5 ,27.6 ,27.4 ,27.4 ,27.8 ,27.9 ,25.4 ,176.4 ,20.1 ,20.6 ,18.6 ,3.37 ,0.507 ,-,8.27 ,-,0.506 ,16.23 ,0.06 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.59E-05,4.2E+01,5.02E-03,4,-,67.39 ,ND,8.58 ,0.435 ,0.506 ,0.435 ,
2020/11/6 17:00,-1797,-1820,0.09 ,DS,28.0 ,26.2 ,27.7 ,25.9 ,0.41 ,25.9 ,27.8 ,22.0 ,28.7 ,27.6 ,28.0 ,28.1 ,27.8 ,26.3 ,27.5 ,27.6 ,27.4 ,27.4 ,27.8 ,27.8 ,25.4 ,176.2 ,20.1 ,20.6 ,18.7 ,3.34 ,0.508 ,-,8.30 ,-,0.507 ,17.65 ,0.06 ,0.06 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.58E-05,4.3E+01,ND,4,-,67.01 ,ND,8.57 ,0.437 ,0.507 ,0.436 ,
2020/11/6 23:00,-1764,-1794,0.09 ,DS,28.0 ,26.2 ,27.7 ,25.9 ,0.41 ,25.9 ,27.8 ,22.0 ,28.7 ,27.6 ,28.0 ,28.0 ,27.8 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,27.8 ,27.8 ,25.4 ,176.0 ,20.1 ,20.6 ,19.0 ,3.34 ,0.507 ,-,8.25 ,-,0.506 ,17.01 ,0.05 ,0.06 ,4.20 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.58E-05,4.2E+01,5.02E-03,4,-,67.01 ,ND,8.52 ,0.436 ,0.506 ,0.435 ,
2020/11/7 5:00,-1735,-1773,0.09 ,DS,28.0 ,26.2 ,27.7 ,25.8 ,0.42 ,25.8 ,27.8 ,22.0 ,28.7 ,27.6 ,28.0 ,28.0 ,27.7 ,26.3 ,27.5 ,27.6 ,27.4 ,27.3 ,27.7 ,27.8 ,25.4 ,175.8 ,20.1 ,20.5 ,18.5 ,3.37 ,0.507 ,-,8.29 ,-,0.506 ,17.12 ,0.05 ,0.05 ,0.68 ,0.41 ,0.01 ,0.01 ,0.0080 ,1.60E-05,4.2E+01,7.53E-03,4,-,66.99 ,ND,8.55 ,0.435 ,0.506 ,0.435 ,
2020/11/7 11:00,-1714,-1756,0.09 ,DS,27.9 ,26.1 ,27.7 ,25.8 ,0.42 ,25.8 ,27.7 ,22.0 ,28.6 ,27.6 ,28.0 ,28.0 ,27.7 ,26.2 ,27.5 ,27.5 ,27.4 ,27.3 ,27.7 ,27.7 ,25.3 ,175.7 ,20.1 ,20.5 ,18.9 ,3.42 ,0.507 ,-,8.32 ,-,0.506 ,16.79 ,0.05 ,0.05 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.60E-05,4.2E+01,ND,4,-,66.98 ,ND,8.54 ,0.436 ,0.505 ,0.435 ,
2020/11/7 17:00,-1677,-1732,0.09 ,DS,27.9 ,26.1 ,27.6 ,25.7 ,0.41 ,25.8 ,27.7 ,22.0 ,28.6 ,27.6 ,27.9 ,27.9 ,27.7 ,26.3 ,27.4 ,27.5 ,27.4 ,27.3 ,27.7 ,27.7 ,25.3 ,175.4 ,20.1 ,20.5 ,18.7 ,3.34 ,0.507 ,-,8.28 ,-,0.506 ,17.25 ,0.05 ,0.05 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.3E+01,1.00E-02,4,-,66.94 ,ND,8.53 ,0.435 ,0.505 ,0.435 ,
2020/11/7 23:00,-1654,-1715,0.09 ,DS,27.9 ,26.1 ,27.6 ,25.7 ,0.42 ,25.8 ,27.7 ,22.1 ,28.5 ,27.5 ,27.9 ,27.9 ,27.6 ,26.2 ,27.4 ,27.5 ,27.4 ,27.2 ,27.6 ,27.7 ,25.3 ,175.2 ,20.1 ,20.5 ,18.9 ,3.55 ,0.507 ,-,8.26 ,-,0.506 ,17.30 ,0.05 ,0.05 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.2E+01,1.75E-02,4,-,66.98 ,ND,8.50 ,0.436 ,0.506 ,0.435 ,
2020/11/8 5:00,-1644,-1722,0.09 ,DS,27.8 ,26.0 ,27.6 ,25.7 ,0.42 ,25.8 ,27.7 ,22.1 ,28.5 ,27.5 ,27.9 ,27.9 ,27.6 ,26.2 ,27.4 ,27.4 ,27.4 ,27.2 ,27.6 ,27.7 ,25.3 ,175.1 ,20.1 ,20.5 ,19.3 ,3.31 ,0.507 ,-,8.25 ,-,0.506 ,16.69 ,0.05 ,0.05 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.59E-05,4.2E+01,1.00E-02,4,-,66.98 ,ND,8.53 ,0.436 ,0.506 ,0.435 ,
2020/11/8 11:00,-1656,-1723,0.09 ,DS,27.8 ,26.0 ,27.6 ,25.7 ,0.42 ,25.7 ,27.6 ,22.1 ,28.5 ,27.5 ,27.9 ,27.8 ,27.6 ,26.1 ,27.3 ,27.4 ,27.3 ,27.2 ,27.6 ,27.7 ,25.2 ,175.2 ,20.0 ,20.5 ,19.6 ,3.68 ,0.507 ,-,8.24 ,-,0.506 ,16.81 ,0.05 ,0.05 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.59E-05,4.2E+01,7.53E-03,4,-,66.94 ,ND,8.49 ,0.436 ,0.506 ,0.435 ,
2020/11/8 17:00,-1645,-1719,0.09 ,DS,27.8 ,26.0 ,27.6 ,25.6 ,0.41 ,25.7 ,27.6 ,22.0 ,28.5 ,27.4 ,27.8 ,27.8 ,27.6 ,26.1 ,27.3 ,27.4 ,27.3 ,27.1 ,27.5 ,27.6 ,25.2 ,175.0 ,20.0 ,20.5 ,19.6 ,2.14 ,0.507 ,-,8.28 ,-,0.506 ,16.75 ,0.05 ,0.05 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.59E-05,4.2E+01,1.50E-02,4,-,66.88 ,ND,8.48 ,0.436 ,0.506 ,0.435 ,
2020/11/8 23:00,-1645,-1713,0.09 ,DS,27.8 ,26.0 ,27.6 ,25.6 ,0.42 ,25.7 ,27.6 ,22.0 ,28.5 ,27.4 ,27.8 ,27.8 ,27.6 ,26.1 ,27.3 ,27.4 ,27.2 ,27.1 ,27.5 ,27.6 ,25.3 ,175.0 ,20.0 ,20.4 ,19.9 ,2.04 ,0.507 ,-,8.29 ,-,0.506 ,17.27 ,0.05 ,0.05 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.59E-05,4.2E+01,2.51E-03,4,-,66.96 ,ND,8.54 ,0.436 ,0.506 ,0.435 ,
2020/11/9 5:00,-1679,-1729,0.09 ,DS,27.8 ,26.0 ,27.5 ,25.5 ,0.41 ,25.6 ,27.6 ,21.9 ,28.5 ,27.4 ,27.8 ,27.8 ,27.6 ,26.1 ,27.3 ,27.3 ,27.2 ,27.1 ,27.5 ,27.6 ,25.1 ,175.1 ,20.0 ,20.4 ,19.7 ,2.01 ,0.507 ,-,8.28 ,-,0.506 ,17.06 ,0.05 ,0.05 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.59E-05,4.2E+01,5.02E-03,4,-,66.98 ,ND,8.50 ,0.435 ,0.505 ,0.435 ,
2020/11/9 11:00,-1707,-1742,0.09 ,DS,27.8 ,25.9 ,27.5 ,25.5 ,0.42 ,25.6 ,27.6 ,21.8 ,28.5 ,27.4 ,27.8 ,27.8 ,27.5 ,26.1 ,27.2 ,27.3 ,27.2 ,27.1 ,27.5 ,27.6 ,25.1 ,175.3 ,20.0 ,20.4 ,19.3 ,3.84 ,0.507 ,-,8.30 ,-,0.506 ,16.64 ,0.05 ,0.05 ,0.71 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.59E-05,4.2E+01,2.51E-03,4,-,66.98 ,ND,8.55 ,0.435 ,0.506 ,0.435 ,
2020/11/9 17:00,-1734,-1760,0.09 ,DS,27.7 ,26.0 ,27.5 ,25.6 ,0.41 ,25.6 ,27.5 ,21.7 ,28.4 ,27.4 ,27.7 ,27.8 ,27.5 ,26.0 ,27.2 ,27.3 ,27.2 ,27.1 ,27.4 ,27.5 ,25.1 ,175.4 ,20.0 ,20.4 ,19.1 ,3.78 ,0.507 ,-,8.33 ,-,0.505 ,16.77 ,0.06 ,0.06 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0086 ,1.60E-05,4.2E+01,5.02E-03,4,-,66.98 ,ND,8.52 ,0.435 ,0.505 ,0.434 ,
2020/11/9 23:00,-1758,-1774,0.09 ,DS,27.7 ,26.0 ,27.5 ,25.6 ,0.42 ,25.6 ,27.6 ,21.7 ,28.4 ,27.4 ,27.7 ,27.8 ,27.5 ,26.0 ,27.2 ,27.3 ,27.2 ,27.1 ,27.4 ,27.6 ,25.0 ,175.6 ,19.9 ,20.4 ,18.9 ,3.68 ,0.507 ,-,8.32 ,-,0.506 ,17.09 ,0.06 ,0.05 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.60E-05,4.2E+01,ND,4,-,67.00 ,ND,8.55 ,0.435 ,0.505 ,0.434 ,
2020/11/10 5:00,-1765,-1775,0.09 ,DS,27.7 ,26.0 ,27.5 ,25.6 ,0.41 ,25.6 ,27.6 ,21.6 ,28.4 ,27.4 ,27.7 ,27.8 ,27.5 ,26.1 ,27.2 ,27.3 ,27.2 ,27.1 ,27.5 ,27.6 ,25.0 ,175.6 ,19.9 ,20.4 ,18.2 ,3.68 ,0.507 ,-,8.30 ,-,0.506 ,17.82 ,0.06 ,0.06 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0058 ,1.59E-05,4.2E+01,1.25E-02,4,-,67.00 ,ND,8.62 ,0.435 ,0.505 ,0.434 ,
2020/11/10 11:00,-1793,-1795,0.09 ,DS,27.7 ,26.0 ,27.4 ,25.6 ,0.42 ,25.6 ,27.5 ,21.5 ,28.4 ,27.3 ,27.7 ,27.8 ,27.5 ,26.0 ,27.2 ,27.3 ,27.2 ,27.0 ,27.4 ,27.5 ,25.0 ,175.9 ,19.9 ,20.4 ,18.0 ,3.58 ,0.507 ,-,8.30 ,-,0.506 ,17.51 ,0.06 ,0.06 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.2E+01,2.51E-03,4,-,67.00 ,ND,8.61 ,0.436 ,0.506 ,0.435 ,
2020/11/10 17:00,-1801,-1801,0.09 ,DS,27.7 ,25.9 ,27.4 ,25.6 ,0.41 ,25.6 ,27.5 ,21.5 ,28.4 ,27.3 ,27.7 ,27.8 ,27.5 ,26.0 ,27.2 ,27.2 ,27.1 ,27.0 ,27.4 ,27.5 ,25.0 ,175.9 ,19.9 ,20.4 ,17.4 ,3.55 ,0.507 ,-,8.33 ,-,0.505 ,16.73 ,0.06 ,0.05 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.2E+01,2.51E-03,4,-,66.95 ,ND,8.52 ,0.435 ,0.505 ,0.434 ,
2020/11/10 23:00,-1820,-1816,0.09 ,DS,27.6 ,25.9 ,27.4 ,25.6 ,0.40 ,25.5 ,27.5 ,21.4 ,28.4 ,27.3 ,27.6 ,27.7 ,27.4 ,26.0 ,27.2 ,27.2 ,27.1 ,27.0 ,27.4 ,27.5 ,25.1 ,176.0 ,19.9 ,20.3 ,17.2 ,3.47 ,0.507 ,-,8.30 ,-,0.505 ,17.22 ,0.06 ,0.05 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.2E+01,2.51E-03,4,-,66.98 ,ND,8.54 ,0.435 ,0.505 ,0.434 ,
2020/11/11 5:00,-1840,-1832,0.09 ,DS,27.6 ,25.9 ,27.4 ,25.6 ,0.41 ,25.5 ,27.5 ,21.4 ,28.3 ,27.2 ,27.6 ,27.7 ,27.4 ,26.0 ,27.1 ,27.2 ,27.1 ,27.0 ,27.4 ,27.5 ,24.9 ,176.1 ,19.9 ,20.3 ,17.5 ,3.47 ,0.507 ,-,8.33 ,-,0.505 ,16.41 ,0.06 ,0.05 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0059 ,1.60E-05,4.2E+01,2.51E-03,4,-,66.98 ,ND,8.59 ,0.435 ,0.505 ,0.434 ,
2020/11/11 11:00,-1887,-1872,0.09 ,DS,27.6 ,25.9 ,27.4 ,25.6 ,0.42 ,25.5 ,27.4 ,21.3 ,28.3 ,27.3 ,27.6 ,27.7 ,27.4 ,26.0 ,27.1 ,27.2 ,27.0 ,27.0 ,27.4 ,27.5 ,25.0 ,176.5 ,19.9 ,20.3 ,16.8 ,3.75 ,0.507 ,-,8.32 ,-,0.506 ,16.76 ,0.06 ,0.05 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.60E-05,4.2E+01,5.02E-03,3,-,66.98 ,ND,8.64 ,0.435 ,0.506 ,0.434 ,
2020/11/11 17:00,-1906,-1889,0.09 ,DS,27.5 ,25.8 ,27.3 ,25.6 ,0.41 ,25.5 ,27.4 ,21.3 ,28.3 ,27.2 ,27.6 ,27.7 ,27.3 ,25.9 ,27.1 ,27.1 ,27.1 ,26.9 ,27.3 ,27.4 ,24.8 ,176.7 ,19.8 ,20.3 ,16.0 ,2.09 ,0.506 ,-,8.31 ,-,0.505 ,16.62 ,0.06 ,0.05 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.59E-05,4.2E+01,5.02E-03,4,-,66.93 ,ND,8.56 ,0.434 ,0.505 ,0.433 ,
2020/11/11 23:00,-1929,-1910,0.09 ,DS,27.5 ,25.8 ,27.3 ,25.6 ,0.41 ,25.5 ,27.4 ,21.3 ,28.3 ,27.2 ,27.6 ,27.7 ,27.3 ,25.9 ,27.1 ,27.1 ,27.1 ,26.9 ,27.3 ,27.4 ,24.9 ,176.9 ,19.8 ,20.3 ,15.5 ,1.99 ,0.506 ,-,8.33 ,-,0.505 ,17.17 ,0.06 ,0.06 ,1.15 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.59E-05,4.2E+01,7.53E-03,3,-,66.96 ,ND,8.57 ,0.434 ,0.504 ,0.433 ,
2020/11/12 5:00,-1929,-1914,0.09 ,DS,27.5 ,25.8 ,27.2 ,25.6 ,0.41 ,25.4 ,27.3 ,21.2 ,28.2 ,27.2 ,27.6 ,27.7 ,27.3 ,25.9 ,27.0 ,27.1 ,27.0 ,26.8 ,27.3 ,27.3 ,24.7 ,176.9 ,19.8 ,20.3 ,15.4 ,2.01 ,0.507 ,-,8.37 ,-,0.505 ,16.93 ,0.06 ,0.06 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0058 ,1.57E-05,4.2E+01,ND,3,-,66.97 ,ND,8.61 ,0.434 ,0.505 ,0.433 ,
2020/11/12 11:00,-1924,-1910,0.09 ,DS,27.4 ,25.8 ,27.2 ,25.5 ,0.42 ,25.3 ,27.3 ,21.2 ,28.2 ,27.1 ,27.5 ,27.6 ,27.2 ,25.8 ,27.0 ,27.0 ,26.9 ,26.8 ,27.2 ,27.1 ,24.6 ,176.9 ,19.8 ,20.3 ,15.0 ,3.81 ,0.507 ,-,8.34 ,-,0.505 ,16.67 ,-,0.05 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.36E-05,3.9E+01,2.51E-03,3,-,66.94 ,ND,8.62 ,0.434 ,0.505 ,0.434 ,
2020/11/12 17:00,-1891,-1887,0.09 ,DS,27.4 ,25.7 ,27.2 ,25.5 ,0.42 ,25.3 ,27.3 ,21.2 ,28.1 ,27.1 ,27.5 ,27.5 ,27.2 ,25.8 ,27.0 ,27.0 ,26.8 ,26.8 ,27.2 ,27.3 ,24.8 ,176.7 ,19.8 ,20.3 ,14.3 ,3.81 ,0.506 ,-,8.35 ,-,0.505 ,16.40 ,-,0.05 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.36E-05,3.9E+01,5.02E-03,3,-,66.93 ,ND,8.58 ,0.434 ,0.505 ,0.433 ,
2020/11/12 23:00,-1871,-1875,0.09 ,DS,27.4 ,25.7 ,27.1 ,25.5 ,0.42 ,25.3 ,27.3 ,21.1 ,28.1 ,27.0 ,27.4 ,27.5 ,27.2 ,25.7 ,26.9 ,27.0 ,26.8 ,26.8 ,27.1 ,27.3 ,24.7 ,176.6 ,19.8 ,20.2 ,14.4 ,3.68 ,0.507 ,-,8.32 ,-,0.505 ,17.29 ,0.07 ,0.05 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.53E-05,4.2E+01,5.02E-03,3,-,66.94 ,ND,8.60 ,0.434 ,0.505 ,0.433 ,
2020/11/13 5:00,-1838,-1848,0.09 ,DS,27.3 ,25.6 ,27.1 ,25.4 ,0.41 ,25.2 ,27.2 ,21.0 ,28.1 ,27.0 ,27.4 ,27.5 ,27.2 ,25.7 ,26.9 ,27.0 ,26.9 ,26.7 ,27.1 ,27.2 ,24.7 ,176.4 ,19.8 ,20.2 ,14.2 ,3.68 ,0.506 ,-,8.34 ,-,0.504 ,17.35 ,0.07 ,0.05 ,0.70 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.53E-05,4.2E+01,2.51E-03,3,-,66.95 ,ND,8.63 ,0.434 ,0.504 ,0.433 ,
2020/11/13 11:00,-1808,-1827,0.09 ,DS,27.5 ,25.8 ,27.3 ,25.3 ,0.41 ,25.2 ,27.2 ,21.0 ,28.0 ,27.0 ,27.4 ,27.4 ,27.1 ,25.7 ,26.9 ,26.9 ,26.8 ,26.7 ,27.1 ,27.0 ,24.5 ,176.2 ,19.7 ,20.2 ,13.9 ,3.68 ,0.506 ,-,8.28 ,-,0.505 ,17.70 ,0.07 ,0.05 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.54E-05,4.2E+01,ND,3,-,66.92 ,ND,8.62 ,0.434 ,0.505 ,0.434 ,
2020/11/13 17:00,-1775,-1801,0.09 ,DS,27.3 ,25.5 ,27.1 ,25.3 ,0.41 ,25.1 ,27.1 ,21.0 ,28.0 ,26.9 ,27.3 ,27.3 ,27.1 ,25.6 ,26.8 ,26.8 ,26.6 ,26.7 ,27.0 ,27.2 ,24.6 ,176.0 ,19.7 ,20.2 ,14.3 ,3.68 ,0.506 ,-,8.31 ,-,0.504 ,16.28 ,0.06 ,0.05 ,0.74 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.54E-05,4.2E+01,ND,3,-,66.88 ,ND,8.54 ,0.434 ,0.504 ,0.433 ,
2020/11/13 23:00,-1775,-1802,0.09 ,DS,27.3 ,25.5 ,27.0 ,25.3 ,0.41 ,25.1 ,27.1 ,21.0 ,28.0 ,26.9 ,27.3 ,27.3 ,27.1 ,25.6 ,26.8 ,26.8 ,26.6 ,26.7 ,27.0 ,27.1 ,24.6 ,176.0 ,19.7 ,20.2 ,14.3 ,3.68 ,0.506 ,-,8.25 ,-,0.504 ,16.94 ,0.06 ,0.05 ,0.74 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.56E-05,4.2E+01,2.51E-03,3,-,66.88 ,ND,8.51 ,0.434 ,0.504 ,0.433 ,
2020/11/14 5:00,-1780,-1810,0.09 ,DS,27.2 ,25.5 ,27.0 ,25.3 ,0.42 ,25.1 ,27.0 ,21.0 ,27.9 ,26.9 ,27.2 ,27.3 ,27.0 ,25.6 ,26.7 ,26.8 ,26.7 ,26.6 ,26.9 ,27.1 ,24.6 ,176.0 ,19.7 ,20.1 ,14.2 ,3.68 ,0.506 ,-,8.31 ,-,0.504 ,17.54 ,0.06 ,0.05 ,0.74 ,0.41 ,0.01 ,0.01 ,0.0057 ,1.56E-05,4.2E+01,7.53E-03,3,-,66.88 ,ND,8.55 ,0.434 ,0.505 ,0.433 ,
2020/11/14 11:00,-1805,-1829,0.09 ,DS,27.2 ,25.4 ,26.9 ,25.2 ,0.42 ,25.0 ,27.0 ,20.9 ,27.8 ,26.8 ,27.2 ,27.2 ,27.0 ,25.6 ,26.7 ,26.8 ,26.7 ,26.6 ,26.9 ,27.0 ,24.5 ,176.2 ,19.6 ,20.1 ,14.3 ,3.94 ,0.506 ,-,8.30 ,-,0.504 ,16.78 ,0.06 ,0.05 ,0.74 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.54E-05,4.3E+01,2.51E-03,3,-,66.89 ,ND,8.58 ,0.434 ,0.504 ,0.433 ,
2020/11/14 17:00,-1824,-1845,0.09 ,DS,27.2 ,25.4 ,26.9 ,25.2 ,0.41 ,25.0 ,27.0 ,20.9 ,27.8 ,26.8 ,27.2 ,27.2 ,27.0 ,25.5 ,26.7 ,26.7 ,26.6 ,26.6 ,26.8 ,27.0 ,24.6 ,176.2 ,19.6 ,20.1 ,14.8 ,2.45 ,0.505 ,-,8.28 ,-,0.504 ,17.43 ,0.06 ,0.05 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0083 ,1.54E-05,4.3E+01,2.51E-03,3,-,16.42 ,ND,8.59 ,0.434 ,0.504 ,0.433 ,
2020/11/14 23:00,-1852,-1867,0.09 ,DS,27.1 ,25.4 ,26.9 ,25.2 ,0.42 ,25.0 ,26.9 ,20.8 ,27.8 ,26.8 ,27.2 ,27.2 ,26.9 ,25.5 ,26.7 ,26.7 ,26.6 ,26.5 ,26.8 ,27.0 ,24.4 ,176.4 ,19.6 ,20.1 ,15.1 ,2.45 ,0.506 ,-,8.34 ,-,0.504 ,17.12 ,0.07 ,0.05 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.54E-05,4.2E+01,2.51E-03,3,-,45.71 ,ND,8.57 ,0.434 ,0.504 ,0.433 ,
2020/11/15 5:00,-1856,-1870,0.09 ,DS,27.1 ,25.3 ,26.8 ,25.1 ,0.41 ,24.9 ,26.9 ,20.8 ,27.7 ,26.7 ,27.1 ,27.1 ,26.9 ,25.4 ,26.6 ,26.6 ,26.6 ,26.5 ,26.7 ,27.0 ,24.4 ,176.5 ,19.6 ,20.1 ,15.1 ,2.38 ,0.506 ,-,8.30 ,-,0.504 ,17.29 ,0.06 ,0.05 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.54E-05,4.2E+01,5.02E-03,3,-,45.35 ,ND,8.63 ,0.434 ,0.504 ,0.433 ,
2020/11/15 11:00,-1836,-1851,0.09 ,DS,27.1 ,25.3 ,26.8 ,25.1 ,0.41 ,24.9 ,26.9 ,20.7 ,27.7 ,26.7 ,27.1 ,27.1 ,26.8 ,25.4 ,26.6 ,26.6 ,26.4 ,26.4 ,26.7 ,26.9 ,24.5 ,176.5 ,19.6 ,20.1 ,15.0 ,4.28 ,0.506 ,-,8.30 ,-,0.504 ,17.04 ,0.06 ,0.05 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.56E-05,4.2E+01,5.02E-03,3,-,44.99 ,ND,8.55 ,0.434 ,0.504 ,0.433 ,
2020/11/15 17:00,-1799,-1822,0.09 ,DS,27.0 ,25.3 ,26.8 ,25.1 ,0.41 ,24.9 ,26.8 ,20.8 ,27.7 ,26.7 ,27.0 ,27.1 ,26.8 ,25.4 ,26.6 ,26.6 ,26.4 ,26.4 ,26.7 ,26.9 ,24.5 ,176.2 ,19.5 ,20.0 ,15.0 ,4.15 ,0.506 ,-,8.33 ,-,0.504 ,17.40 ,0.06 ,0.05 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.56E-05,4.3E+01,ND,3,-,44.82 ,ND,8.56 ,0.434 ,0.504 ,0.433 ,
2020/11/15 23:00,-1784,-1811,0.09 ,DS,27.0 ,25.2 ,26.8 ,25.1 ,0.42 ,24.8 ,26.8 ,20.8 ,27.7 ,26.7 ,27.0 ,27.0 ,26.8 ,25.4 ,26.5 ,26.6 ,26.4 ,26.4 ,26.7 ,26.8 ,24.4 ,176.1 ,19.5 ,20.0 ,15.3 ,4.15 ,0.506 ,-,8.27 ,-,0.504 ,17.02 ,0.06 ,0.05 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.56E-05,4.2E+01,5.02E-03,3,-,44.61 ,ND,8.55 ,0.434 ,0.504 ,0.434 ,
2020/11/16 5:00,-1756,-1790,0.09 ,DS,26.9 ,25.2 ,26.7 ,25.0 ,0.41 ,24.8 ,26.8 ,20.8 ,27.6 ,26.6 ,27.0 ,27.0 ,26.8 ,25.4 ,26.5 ,26.6 ,26.4 ,26.4 ,26.6 ,26.9 ,24.4 ,176.0 ,19.5 ,20.0 ,15.1 ,4.20 ,0.506 ,-,8.26 ,-,0.504 ,18.20 ,0.06 ,0.05 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.2E+01,5.02E-03,3,-,44.42 ,ND,8.55 ,0.434 ,0.504 ,0.434 ,
2020/11/16 11:00,-1754,-1787,0.09 ,DS,26.9 ,25.3 ,26.7 ,25.0 ,0.41 ,24.8 ,26.8 ,20.8 ,27.6 ,26.6 ,27.0 ,27.0 ,26.8 ,25.3 ,26.5 ,26.6 ,26.4 ,26.4 ,26.6 ,26.8 ,24.4 ,176.0 ,19.5 ,20.0 ,15.4 ,4.20 ,0.505 ,-,8.24 ,-,0.504 ,16.57 ,0.06 ,0.05 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0082 ,1.56E-05,4.2E+01,2.51E-03,3,-,44.19 ,ND,8.56 ,0.433 ,0.504 ,0.433 ,
2020/11/16 17:00,-1748,-1786,0.09 ,DS,27.0 ,25.3 ,26.7 ,25.0 ,0.41 ,24.7 ,26.7 ,20.8 ,27.6 ,26.5 ,26.9 ,26.8 ,26.6 ,25.2 ,26.4 ,26.4 ,26.2 ,26.3 ,26.6 ,26.8 ,24.3 ,175.7 ,19.5 ,20.0 ,16.4 ,4.17 ,0.505 ,-,8.26 ,-,0.504 ,16.19 ,0.06 ,0.05 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0058 ,1.56E-05,4.2E+01,5.02E-03,3,-,44.02 ,ND,8.52 ,0.434 ,0.504 ,0.433 ,
