,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of building inlet nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV(A),Pressure of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,Flow rate of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),note
2020/11/16 23:00,-1775,-1803,0.09 ,DS,26.9 ,25.3 ,26.6 ,24.9 ,0.41 ,24.7 ,26.6 ,20.8 ,27.5 ,26.5 ,26.9 ,26.9 ,26.6 ,25.3 ,26.4 ,26.4 ,26.3 ,26.3 ,26.5 ,26.8 ,24.3 ,175.9 ,19.5 ,19.9 ,16.9 ,4.44 ,0.506 ,-,8.26 ,-,0.504 ,16.62 ,0.06 ,0.05 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.56E-05,4.2E+01,5.02E-03,3,-,43.89 ,ND,8.58 ,0.434 ,0.504 ,0.433 ,
2020/11/17 5:00,-1806,-1825,0.09 ,DS,26.9 ,25.3 ,26.6 ,24.9 ,0.41 ,24.7 ,26.6 ,20.7 ,27.5 ,26.5 ,26.8 ,26.8 ,26.6 ,25.3 ,26.4 ,26.4 ,26.3 ,26.3 ,26.5 ,26.7 ,24.2 ,176.1 ,19.5 ,19.9 ,17.2 ,4.31 ,0.506 ,-,8.26 ,-,0.504 ,16.95 ,0.06 ,0.05 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.56E-05,4.2E+01,7.53E-03,3,-,43.70 ,ND,8.59 ,0.434 ,0.504 ,0.433 ,
2020/11/17 11:00,-1825,-1837,0.09 ,DS,26.9 ,25.2 ,26.6 ,24.9 ,0.41 ,24.7 ,26.6 ,20.7 ,27.5 ,26.5 ,26.8 ,26.8 ,26.6 ,25.3 ,26.4 ,26.4 ,26.3 ,26.2 ,26.5 ,26.6 ,24.2 ,176.4 ,19.4 ,19.9 ,17.4 ,4.61 ,0.505 ,-,8.29 ,-,0.504 ,16.03 ,0.06 ,0.05 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.2E+01,5.02E-03,3,-,43.41 ,ND,8.56 ,0.434 ,0.504 ,0.433 ,
2020/11/17 17:00,-1818,-1833,0.09 ,DS,26.8 ,25.2 ,26.5 ,24.9 ,0.40 ,24.7 ,26.6 ,20.7 ,27.4 ,26.4 ,26.8 ,26.8 ,26.6 ,25.2 ,26.3 ,26.4 ,26.2 ,26.2 ,26.5 ,26.7 ,24.3 ,176.3 ,19.4 ,19.9 ,18.1 ,3.00 ,0.506 ,-,8.31 ,-,0.505 ,17.28 ,0.06 ,0.05 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.55E-05,4.2E+01,5.02E-03,3,-,43.19 ,ND,8.55 ,0.435 ,0.505 ,0.434 ,
2020/11/17 23:00,-1809,-1829,0.09 ,DS,26.7 ,25.0 ,26.5 ,24.9 ,0.42 ,24.6 ,26.6 ,20.6 ,27.4 ,26.4 ,26.8 ,26.8 ,26.6 ,25.1 ,26.3 ,26.4 ,26.1 ,26.2 ,26.4 ,26.6 ,24.2 ,176.3 ,19.4 ,19.9 ,18.3 ,2.95 ,0.506 ,-,8.26 ,-,0.505 ,16.37 ,0.06 ,0.05 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0082 ,1.55E-05,4.2E+01,5.02E-03,3,-,43.00 ,ND,8.59 ,0.435 ,0.505 ,0.434 ,
2020/11/18 5:00,-1786,-1810,0.09 ,DS,26.8 ,25.1 ,26.5 ,24.9 ,0.41 ,24.6 ,26.5 ,20.6 ,27.4 ,26.4 ,26.7 ,26.7 ,26.5 ,25.1 ,26.3 ,26.3 ,26.0 ,26.1 ,26.4 ,26.6 ,24.2 ,176.1 ,19.4 ,19.9 ,18.1 ,2.95 ,0.506 ,-,8.30 ,-,0.505 ,16.70 ,0.06 ,0.05 ,0.78 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.55E-05,4.2E+01,5.02E-03,3,-,42.74 ,ND,8.56 ,0.435 ,0.505 ,0.434 ,
2020/11/18 11:00,-1769,-1799,0.09 ,DS,26.8 ,25.1 ,26.4 ,24.8 ,0.41 ,24.6 ,26.5 ,20.6 ,27.3 ,26.4 ,26.7 ,26.7 ,26.5 ,25.1 ,26.3 ,26.3 ,26.1 ,26.1 ,26.4 ,26.6 ,24.2 ,176.1 ,19.4 ,19.9 ,18.3 ,4.88 ,0.505 ,-,8.27 ,-,0.504 ,16.52 ,0.06 ,0.05 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.54E-05,4.2E+01,2.51E-03,3,-,42.52 ,ND,8.50 ,0.434 ,0.504 ,0.433 ,
2020/11/18 17:00,-1749,-1783,0.09 ,DS,26.7 ,25.0 ,26.4 ,24.8 ,0.42 ,24.5 ,26.4 ,20.7 ,27.3 ,26.3 ,26.6 ,26.6 ,26.4 ,25.0 ,26.2 ,26.2 ,25.9 ,26.1 ,26.3 ,26.6 ,24.2 ,175.9 ,19.4 ,19.9 ,19.1 ,4.91 ,0.506 ,-,8.27 ,-,0.504 ,15.29 ,0.06 ,0.04 ,0.78 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.54E-05,4.2E+01,5.02E-03,3,-,42.45 ,ND,8.56 ,0.434 ,0.504 ,0.434 ,
2020/11/18 23:00,-1743,-1776,0.09 ,DS,26.6 ,25.0 ,26.4 ,24.8 ,0.42 ,24.5 ,26.4 ,20.7 ,27.3 ,26.3 ,26.6 ,26.6 ,26.4 ,25.1 ,26.2 ,26.2 ,25.9 ,26.1 ,26.3 ,26.5 ,24.2 ,175.9 ,19.4 ,19.9 ,19.1 ,4.91 ,0.506 ,-,8.27 ,-,0.505 ,16.10 ,0.06 ,0.04 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.55E-05,4.2E+01,7.53E-03,3,-,42.38 ,ND,8.54 ,0.435 ,0.505 ,0.434 ,
2020/11/19 5:00,-1722,-1760,0.09 ,DS,26.6 ,24.9 ,26.4 ,24.7 ,0.41 ,24.5 ,26.4 ,20.7 ,27.2 ,26.3 ,26.6 ,26.6 ,26.4 ,25.0 ,26.2 ,26.2 ,25.9 ,26.1 ,26.3 ,26.5 ,24.0 ,175.7 ,19.4 ,19.8 ,19.3 ,4.91 ,0.506 ,-,8.27 ,-,0.505 ,16.14 ,0.06 ,0.04 ,0.80 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.55E-05,4.2E+01,5.02E-03,3,-,42.28 ,ND,8.49 ,0.435 ,0.505 ,0.434 ,
2020/11/19 11:00,-1698,-1745,0.09 ,DS,26.7 ,25.0 ,26.4 ,24.7 ,0.42 ,24.5 ,26.4 ,20.7 ,27.2 ,26.3 ,26.6 ,26.5 ,26.4 ,25.0 ,26.1 ,26.2 ,25.9 ,26.0 ,26.3 ,26.5 ,24.1 ,175.7 ,19.4 ,19.8 ,19.1 ,4.88 ,0.505 ,-,8.29 ,-,0.504 ,16.77 ,0.05 ,0.04 ,0.80 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.54E-05,4.2E+01,7.53E-03,3,-,42.23 ,ND,8.54 ,0.434 ,0.504 ,0.433 ,
2020/11/19 17:00,-1671,-1724,0.09 ,DS,26.5 ,24.8 ,26.3 ,24.7 ,0.41 ,24.4 ,26.4 ,20.8 ,27.2 ,26.3 ,26.6 ,26.6 ,26.4 ,25.0 ,26.1 ,26.2 ,25.9 ,26.0 ,26.2 ,26.4 ,24.1 ,175.3 ,19.4 ,19.8 ,19.9 ,4.91 ,0.505 ,-,8.22 ,-,0.504 ,16.16 ,0.05 ,0.04 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.54E-05,4.2E+01,1.00E-02,3,-,42.22 ,ND,8.58 ,0.434 ,0.504 ,0.433 ,
2020/11/19 23:00,-1634,-1718,0.09 ,DS,26.5 ,24.8 ,26.3 ,24.7 ,0.42 ,24.4 ,26.3 ,20.8 ,27.1 ,26.2 ,26.5 ,26.4 ,26.3 ,24.9 ,26.0 ,26.1 ,25.8 ,26.0 ,26.2 ,26.4 ,24.1 ,175.0 ,19.4 ,19.8 ,20.1 ,4.88 ,0.505 ,-,8.26 ,-,0.504 ,15.91 ,0.05 ,0.04 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.56E-05,4.2E+01,5.02E-03,3,-,42.27 ,ND,8.49 ,0.435 ,0.504 ,0.434 ,
2020/11/20 5:00,-1597,-1716,0.09 ,DS,26.4 ,24.7 ,26.3 ,24.6 ,0.42 ,24.4 ,26.3 ,20.8 ,27.1 ,26.2 ,26.5 ,26.4 ,26.3 ,24.9 ,26.0 ,26.1 ,25.9 ,26.0 ,26.2 ,26.4 ,24.0 ,174.8 ,19.3 ,19.8 ,20.0 ,4.54 ,0.505 ,-,8.23 ,-,0.504 ,16.33 ,0.05 ,0.04 ,0.78 ,0.41 ,0.01 ,0.01 ,0.0080 ,1.56E-05,4.2E+01,2.51E-03,3,-,42.26 ,ND,8.50 ,0.434 ,0.504 ,0.434 ,
2020/11/20 11:00,-1569,-1714,0.09 ,DS,26.4 ,24.8 ,26.3 ,24.6 ,0.42 ,24.4 ,26.4 ,21.1 ,27.1 ,26.2 ,26.5 ,26.4 ,26.3 ,24.9 ,26.0 ,26.1 ,25.9 ,25.9 ,26.2 ,26.4 ,24.1 ,174.6 ,19.3 ,19.8 ,20.3 ,4.64 ,0.505 ,-,8.19 ,-,0.504 ,16.73 ,0.05 ,0.04 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.3E+01,1.25E-02,3,-,42.27 ,ND,8.55 ,0.434 ,0.504 ,0.433 ,
2020/11/20 17:00,-1572,-1724,0.09 ,DS,26.5 ,24.9 ,26.2 ,24.6 ,0.41 ,24.4 ,26.3 ,20.9 ,27.0 ,26.1 ,26.4 ,26.4 ,26.2 ,24.9 ,25.9 ,26.0 ,25.7 ,25.9 ,26.1 ,26.4 ,24.1 ,174.3 ,19.3 ,19.8 ,21.2 ,4.54 ,0.505 ,-,8.21 ,-,0.503 ,16.44 ,0.05 ,0.04 ,0.78 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.54E-05,4.2E+01,5.02E-03,3,-,42.21 ,ND,8.51 ,0.433 ,0.503 ,0.433 ,
2020/11/20 23:00,-1593,-1718,0.09 ,DS,26.5 ,24.9 ,26.2 ,24.6 ,0.42 ,24.4 ,26.2 ,20.9 ,27.0 ,26.1 ,26.4 ,26.3 ,26.2 ,24.9 ,25.9 ,26.0 ,25.7 ,25.9 ,26.1 ,26.4 ,24.1 ,174.5 ,19.3 ,19.8 ,21.6 ,4.64 ,0.505 ,-,8.21 ,-,0.504 ,16.97 ,0.05 ,0.04 ,0.81 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.54E-05,4.2E+01,ND,3,-,42.23 ,ND,8.50 ,0.434 ,0.504 ,0.434 ,
2020/11/21 5:00,-1611,-1724,0.09 ,DS,26.4 ,24.8 ,26.2 ,24.6 ,0.42 ,24.4 ,26.2 ,20.8 ,27.0 ,26.1 ,26.4 ,26.4 ,26.2 ,24.9 ,25.9 ,26.0 ,25.7 ,25.8 ,26.1 ,26.3 ,24.0 ,174.6 ,19.3 ,19.8 ,21.2 ,4.64 ,0.506 ,-,8.22 ,-,0.505 ,16.99 ,0.05 ,0.04 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.54E-05,4.2E+01,1.25E-02,3,-,42.16 ,ND,8.57 ,0.434 ,0.505 ,0.434 ,
2020/11/21 11:00,-1683,-1748,0.09 ,DS,26.4 ,24.8 ,26.2 ,24.6 ,0.43 ,24.4 ,26.2 ,20.8 ,27.0 ,26.1 ,26.4 ,26.4 ,26.2 ,24.9 ,25.9 ,26.0 ,25.8 ,25.8 ,26.1 ,26.3 ,24.0 ,175.1 ,19.3 ,19.8 ,21.6 ,4.54 ,0.505 ,-,8.24 ,-,0.504 ,17.45 ,0.06 ,0.05 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.56E-05,4.2E+01,5.02E-03,3,-,41.82 ,ND,8.54 ,0.434 ,0.504 ,0.434 ,
2020/11/21 17:00,-1725,-1778,0.09 ,DS,26.4 ,24.8 ,26.2 ,24.6 ,0.41 ,24.4 ,26.2 ,20.6 ,27.0 ,26.1 ,26.4 ,26.4 ,26.1 ,24.8 ,25.9 ,25.9 ,25.6 ,25.8 ,26.1 ,26.3 ,24.0 ,175.3 ,19.3 ,19.8 ,21.2 ,4.51 ,0.506 ,-,8.26 ,-,0.505 ,16.67 ,0.06 ,0.05 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.2E+01,5.02E-03,3,-,41.45 ,ND,8.52 ,0.434 ,0.505 ,0.434 ,
2020/11/21 23:00,-1784,-1825,0.09 ,DS,26.4 ,24.8 ,26.1 ,24.6 ,0.41 ,24.4 ,26.2 ,20.6 ,27.0 ,26.0 ,26.4 ,26.4 ,26.1 ,24.8 ,25.9 ,25.9 ,25.6 ,25.8 ,26.1 ,26.3 ,24.0 ,175.8 ,19.2 ,19.8 ,21.3 ,4.51 ,0.507 ,-,8.30 ,-,0.505 ,17.03 ,0.06 ,0.05 ,0.80 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.55E-05,4.2E+01,5.02E-03,3,-,41.04 ,ND,8.54 ,0.435 ,0.505 ,0.434 ,
2020/11/22 5:00,-1788,-1826,0.09 ,DS,26.4 ,24.7 ,26.2 ,24.6 ,0.41 ,24.3 ,26.2 ,20.5 ,27.0 ,26.0 ,26.4 ,26.4 ,26.2 ,24.8 ,25.9 ,25.9 ,25.6 ,25.8 ,26.1 ,26.2 ,23.8 ,175.8 ,19.2 ,19.7 ,21.3 ,4.44 ,0.507 ,-,8.30 ,-,0.505 ,16.24 ,0.06 ,0.05 ,0.80 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.55E-05,4.2E+01,5.02E-03,3,-,40.61 ,ND,8.61 ,0.435 ,0.505 ,0.434 ,
2020/11/22 11:00,-1735,-1783,0.09 ,DS,26.4 ,24.7 ,26.1 ,24.6 ,0.42 ,24.3 ,26.2 ,20.5 ,27.0 ,26.0 ,26.4 ,26.4 ,26.1 ,24.7 ,25.9 ,25.9 ,25.7 ,25.8 ,26.1 ,26.2 ,23.8 ,175.7 ,19.2 ,19.7 ,20.5 ,4.31 ,0.506 ,-,8.28 ,-,0.504 ,16.33 ,0.07 ,0.05 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.55E-05,4.3E+01,1.75E-02,3,-,40.21 ,ND,8.59 ,0.434 ,0.504 ,0.433 ,
2020/11/22 17:00,-1694,-1753,0.09 ,DS,26.4 ,24.8 ,26.1 ,24.5 ,0.41 ,24.3 ,26.1 ,20.5 ,27.0 ,26.0 ,26.3 ,26.4 ,26.1 ,24.7 ,25.8 ,25.9 ,25.6 ,25.8 ,26.1 ,26.2 ,23.9 ,175.2 ,19.2 ,19.7 ,20.5 ,4.44 ,0.506 ,-,8.27 ,-,0.505 ,16.84 ,0.06 ,0.05 ,0.80 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.55E-05,4.2E+01,5.02E-03,3,-,39.93 ,ND,8.49 ,0.435 ,0.505 ,0.434 ,
2020/11/22 23:00,-1658,-1730,0.09 ,DS,26.4 ,24.8 ,26.1 ,24.5 ,0.41 ,24.3 ,26.1 ,20.5 ,26.9 ,26.0 ,26.3 ,26.3 ,26.0 ,24.7 ,25.8 ,25.8 ,25.7 ,25.7 ,26.0 ,26.2 ,23.9 ,174.9 ,19.2 ,19.7 ,20.5 ,4.31 ,0.506 ,-,8.25 ,-,0.504 ,16.04 ,0.06 ,0.05 ,0.81 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.55E-05,4.3E+01,2.51E-03,3,-,39.63 ,ND,8.52 ,0.435 ,0.505 ,0.434 ,
2020/11/23 5:00,-1643,-1733,0.09 ,DS,26.4 ,24.8 ,26.1 ,24.5 ,0.40 ,24.2 ,26.1 ,20.6 ,26.9 ,26.0 ,26.3 ,26.3 ,26.0 ,24.7 ,25.8 ,25.8 ,25.7 ,25.7 ,26.0 ,26.2 ,23.9 ,174.7 ,19.2 ,19.7 ,20.2 ,4.38 ,0.506 ,-,8.26 ,-,0.505 ,17.29 ,0.06 ,0.05 ,0.80 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.55E-05,4.2E+01,1.25E-02,3,-,39.43 ,ND,8.50 ,0.434 ,0.505 ,0.434 ,
2020/11/23 11:00,-1701,-1746,0.09 ,DS,26.4 ,24.8 ,26.1 ,24.5 ,0.41 ,24.3 ,26.1 ,20.5 ,27.0 ,26.0 ,26.3 ,26.3 ,26.1 ,24.7 ,25.8 ,25.9 ,25.8 ,25.7 ,26.0 ,26.1 ,23.8 ,175.0 ,19.2 ,19.7 ,20.6 ,4.33 ,0.506 ,-,8.27 ,-,0.504 ,17.45 ,0.06 ,0.05 ,0.81 ,0.41 ,0.01 ,0.01 ,0.0083 ,1.55E-05,4.2E+01,1.25E-02,3,-,39.17 ,ND,8.55 ,0.434 ,0.505 ,0.434 ,
2020/11/23 17:00,-1735,-1767,0.09 ,DS,26.4 ,24.8 ,26.1 ,24.5 ,0.43 ,24.3 ,26.1 ,20.4 ,26.9 ,25.9 ,26.3 ,26.3 ,26.1 ,24.7 ,25.8 ,25.8 ,25.7 ,25.7 ,26.0 ,26.2 ,23.9 ,175.2 ,19.2 ,19.6 ,20.2 ,4.28 ,0.506 ,-,8.26 ,-,0.505 ,17.05 ,0.06 ,0.05 ,0.80 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.55E-05,4.3E+01,1.25E-02,3,-,38.69 ,ND,8.59 ,0.435 ,0.505 ,0.434 ,
2020/11/23 23:00,-1763,-1789,0.09 ,DS,26.4 ,24.8 ,26.1 ,24.5 ,0.42 ,24.3 ,26.1 ,20.4 ,27.0 ,26.0 ,26.3 ,26.4 ,26.0 ,24.7 ,25.8 ,25.8 ,25.6 ,25.7 ,26.0 ,26.2 ,23.9 ,175.5 ,19.2 ,19.6 ,20.2 ,4.28 ,0.507 ,-,8.31 ,-,0.505 ,16.84 ,0.06 ,0.05 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0082 ,1.55E-05,4.2E+01,1.00E-02,3,-,38.28 ,ND,8.60 ,0.435 ,0.505 ,0.434 ,
2020/11/24 5:00,-1795,-1814,0.09 ,DS,26.3 ,24.7 ,26.1 ,24.5 ,0.42 ,24.3 ,26.1 ,20.3 ,27.0 ,26.0 ,26.3 ,26.4 ,26.0 ,24.7 ,25.8 ,25.8 ,25.7 ,25.7 ,26.1 ,26.2 ,23.8 ,175.7 ,19.2 ,19.6 ,20.2 ,4.17 ,0.507 ,-,8.31 ,-,0.505 ,16.58 ,0.07 ,0.05 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.55E-05,4.2E+01,5.02E-03,3,-,37.77 ,ND,8.58 ,0.435 ,0.505 ,0.434 ,
2020/11/24 11:00,-1809,-1820,0.09 ,DS,26.3 ,24.7 ,26.1 ,24.4 ,0.42 ,24.3 ,26.1 ,20.2 ,27.0 ,26.0 ,26.4 ,26.4 ,26.1 ,24.7 ,25.9 ,25.9 ,25.8 ,25.7 ,26.0 ,26.2 ,23.7 ,175.9 ,19.2 ,19.6 ,19.6 ,4.20 ,0.506 ,-,8.27 ,-,0.504 ,16.47 ,0.07 ,0.06 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.2E+01,1.00E-02,3,-,37.25 ,ND,8.55 ,0.434 ,0.504 ,0.434 ,
2020/11/24 17:00,-1815,-1829,0.09 ,DS,26.2 ,24.5 ,26.1 ,24.5 ,0.41 ,24.2 ,26.1 ,20.3 ,27.0 ,26.0 ,26.4 ,26.4 ,26.1 ,24.8 ,25.9 ,26.0 ,26.0 ,25.7 ,26.0 ,26.2 ,23.8 ,175.9 ,19.1 ,19.6 ,19.7 ,4.07 ,0.506 ,-,8.27 ,-,0.505 ,16.29 ,0.07 ,0.06 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0079 ,1.55E-05,4.2E+01,5.02E-03,3,-,36.80 ,ND,8.58 ,0.434 ,0.505 ,0.434 ,
2020/11/24 23:00,-1825,-1839,0.09 ,DS,26.2 ,24.5 ,26.0 ,24.4 ,0.42 ,24.2 ,26.1 ,20.3 ,27.0 ,26.0 ,26.4 ,26.4 ,26.1 ,24.7 ,25.9 ,25.9 ,25.9 ,25.7 ,26.0 ,26.2 ,23.8 ,176.1 ,19.1 ,19.6 ,19.4 ,4.04 ,0.506 ,-,8.29 ,-,0.505 ,15.98 ,0.07 ,0.06 ,0.81 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.57E-05,4.2E+01,1.00E-02,3,-,36.37 ,ND,8.56 ,0.434 ,0.505 ,0.434 ,
2020/11/25 5:00,-1809,-1828,0.09 ,DS,26.2 ,24.5 ,26.0 ,24.2 ,0.42 ,24.2 ,26.1 ,20.3 ,26.9 ,26.0 ,26.3 ,26.4 ,26.1 ,24.7 ,25.8 ,25.9 ,25.8 ,25.6 ,26.0 ,26.2 ,23.8 ,176.1 ,19.1 ,19.5 ,19.0 ,4.04 ,0.506 ,-,8.28 ,-,0.505 ,17.25 ,0.07 ,0.06 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.57E-05,4.2E+01,7.53E-03,3,-,36.08 ,ND,8.61 ,0.435 ,0.505 ,0.434 ,
2020/11/25 11:00,-1795,-1816,0.08 ,DS,26.2 ,24.5 ,26.0 ,24.2 ,0.42 ,24.2 ,26.1 ,20.3 ,26.9 ,25.9 ,26.3 ,26.4 ,26.1 ,24.6 ,25.8 ,25.8 ,25.7 ,25.6 ,26.0 ,26.1 ,23.7 ,176.0 ,19.1 ,19.5 ,18.9 ,4.04 ,0.507 ,-,8.30 ,-,0.505 ,16.92 ,0.07 ,0.05 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.58E-05,4.2E+01,2.51E-03,3,-,35.75 ,ND,8.62 ,0.435 ,0.505 ,0.434 ,
2020/11/25 17:00,-1768,-1795,0.09 ,DS,26.2 ,24.4 ,26.0 ,24.1 ,0.42 ,24.1 ,26.1 ,20.3 ,26.9 ,25.9 ,26.3 ,26.4 ,26.1 ,24.7 ,25.8 ,25.9 ,25.8 ,25.6 ,26.0 ,26.1 ,23.7 ,175.7 ,19.1 ,19.5 ,18.8 ,4.02 ,0.507 ,-,8.29 ,-,0.505 ,16.78 ,0.06 ,0.05 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.58E-05,4.2E+01,1.50E-02,3,-,35.40 ,ND,8.59 ,0.435 ,0.505 ,0.434 ,
2020/11/25 23:00,-1758,-1786,0.09 ,DS,26.2 ,24.4 ,26.0 ,24.1 ,0.42 ,24.1 ,26.0 ,20.3 ,26.9 ,25.9 ,26.3 ,26.3 ,26.1 ,24.6 ,25.8 ,25.9 ,25.8 ,25.6 ,25.9 ,26.1 ,23.7 ,175.7 ,19.1 ,19.5 ,18.9 ,4.04 ,0.507 ,-,8.30 ,-,0.505 ,16.30 ,0.06 ,0.05 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.57E-05,4.2E+01,1.00E-02,3,-,35.08 ,ND,8.58 ,0.435 ,0.505 ,0.434 ,
2020/11/26 5:00,-1758,-1787,0.09 ,DS,26.2 ,24.3 ,26.0 ,24.1 ,0.41 ,24.1 ,26.0 ,20.2 ,26.9 ,25.9 ,26.3 ,26.3 ,26.0 ,24.6 ,25.8 ,25.8 ,25.8 ,25.6 ,25.9 ,26.1 ,23.6 ,175.6 ,19.1 ,19.5 ,18.2 ,3.94 ,0.507 ,-,8.30 ,-,0.505 ,16.52 ,0.06 ,0.05 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.57E-05,4.2E+01,ND,3,-,34.69 ,ND,8.57 ,0.435 ,0.505 ,0.434 ,
2020/11/26 11:00,-1757,-1787,0.09 ,DS,26.2 ,24.4 ,26.0 ,24.0 ,0.41 ,24.0 ,26.0 ,20.2 ,26.9 ,25.9 ,26.2 ,26.2 ,26.0 ,24.5 ,25.7 ,25.7 ,25.5 ,25.6 ,25.8 ,26.0 ,23.6 ,175.6 ,19.1 ,19.5 ,18.2 ,3.91 ,0.506 ,-,8.29 ,-,0.504 ,16.39 ,0.06 ,0.05 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.55E-05,4.2E+01,ND,3,-,34.28 ,ND,8.53 ,0.434 ,0.504 ,0.433 ,
2020/11/26 17:00,-1771,-1799,0.09 ,DS,26.2 ,24.3 ,25.9 ,24.0 ,0.41 ,24.0 ,26.0 ,20.2 ,26.8 ,25.9 ,26.2 ,26.2 ,26.0 ,24.6 ,25.7 ,25.8 ,25.6 ,25.6 ,25.8 ,26.0 ,23.5 ,175.7 ,19.1 ,19.5 ,18.5 ,3.94 ,0.506 ,-,8.30 ,-,0.504 ,16.51 ,0.06 ,0.05 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.55E-05,4.2E+01,2.51E-03,3,-,33.93 ,ND,8.59 ,0.434 ,0.505 ,0.434 ,
2020/11/26 23:00,-1795,-1819,0.09 ,DS,26.2 ,24.3 ,25.9 ,24.0 ,0.42 ,24.0 ,26.0 ,20.2 ,26.8 ,25.9 ,26.2 ,26.2 ,26.0 ,24.5 ,25.7 ,25.8 ,25.6 ,25.6 ,25.8 ,26.1 ,23.6 ,175.9 ,19.0 ,19.5 ,18.6 ,3.91 ,0.506 ,-,8.36 ,-,0.505 ,16.80 ,0.06 ,0.05 ,0.85 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.55E-05,4.3E+01,1.00E-02,3,-,33.57 ,ND,8.53 ,0.434 ,0.505 ,0.434 ,
2020/11/27 5:00,-1797,-1822,0.09 ,DS,26.1 ,24.3 ,25.9 ,24.0 ,0.42 ,24.0 ,26.0 ,20.1 ,26.8 ,25.8 ,26.2 ,26.2 ,26.0 ,24.5 ,25.7 ,25.8 ,25.6 ,25.6 ,25.8 ,26.0 ,23.6 ,175.9 ,19.0 ,19.4 ,18.3 ,3.94 ,0.507 ,-,8.30 ,-,0.505 ,16.01 ,0.06 ,0.05 ,0.87 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.55E-05,4.3E+01,1.00E-02,3,-,33.18 ,ND,8.56 ,0.435 ,0.505 ,0.434 ,
2020/11/27 11:00,-1786,-1810,0.09 ,DS,26.1 ,24.2 ,25.9 ,23.9 ,0.42 ,24.0 ,26.0 ,20.1 ,26.8 ,25.8 ,26.2 ,26.2 ,26.0 ,24.5 ,25.7 ,25.8 ,25.5 ,25.5 ,25.8 ,26.0 ,23.5 ,175.9 ,19.0 ,19.4 ,18.4 ,3.91 ,0.506 ,-,8.31 ,-,0.505 ,17.04 ,0.06 ,0.05 ,0.87 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.56E-05,4.3E+01,5.02E-03,3,-,32.77 ,ND,8.58 ,0.435 ,0.505 ,0.434 ,
2020/11/27 17:00,-1747,-1780,0.09 ,DS,26.2 ,24.3 ,25.9 ,24.0 ,0.42 ,24.0 ,25.9 ,20.1 ,26.8 ,25.8 ,26.1 ,26.1 ,25.9 ,24.5 ,25.7 ,25.7 ,25.6 ,25.5 ,25.8 ,26.0 ,23.5 ,175.7 ,19.0 ,19.4 ,19.0 ,3.81 ,0.507 ,-,8.29 ,-,0.505 ,16.48 ,0.06 ,0.05 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.56E-05,4.2E+01,5.02E-03,3,-,32.32 ,ND,8.63 ,0.435 ,0.505 ,0.434 ,
2020/11/27 23:00,-1694,-1743,0.09 ,DS,26.2 ,24.2 ,25.9 ,23.9 ,0.43 ,23.9 ,25.9 ,20.0 ,26.7 ,25.7 ,26.1 ,26.1 ,25.9 ,24.4 ,25.6 ,25.7 ,25.6 ,25.5 ,25.7 ,26.0 ,23.5 ,175.3 ,19.0 ,19.4 ,18.8 ,3.84 ,0.507 ,-,8.32 ,-,0.505 ,16.34 ,0.06 ,0.05 ,0.84 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.56E-05,4.3E+01,2.51E-03,3,-,31.91 ,ND,8.57 ,0.435 ,0.505 ,0.434 ,
2020/11/28 5:00,-1643,-1730,0.09 ,DS,26.2 ,24.2 ,25.9 ,23.8 ,0.42 ,23.9 ,25.9 ,20.1 ,26.7 ,25.7 ,26.1 ,26.1 ,25.9 ,24.4 ,25.6 ,25.7 ,25.6 ,25.4 ,25.7 ,26.0 ,23.5 ,174.9 ,18.9 ,19.4 ,18.8 ,3.84 ,0.507 ,-,8.28 ,-,0.505 ,16.48 ,0.06 ,0.05 ,0.87 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.56E-05,4.3E+01,5.02E-03,3,-,31.55 ,ND,8.58 ,0.435 ,0.505 ,0.434 ,
2020/11/28 11:00,-1676,-1738,0.09 ,DS,26.1 ,24.2 ,25.8 ,23.9 ,0.43 ,23.9 ,25.9 ,20.0 ,26.7 ,25.7 ,26.1 ,26.1 ,25.9 ,24.4 ,25.6 ,25.7 ,25.5 ,25.4 ,25.6 ,25.9 ,23.4 ,175.0 ,18.9 ,19.4 ,19.1 ,3.84 ,0.506 ,-,8.25 ,-,0.504 ,16.50 ,0.06 ,0.05 ,0.88 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.57E-05,4.2E+01,2.51E-03,3,-,31.15 ,ND,8.56 ,0.434 ,0.504 ,0.433 ,
2020/11/28 17:00,-1730,-1767,0.09 ,DS,26.1 ,24.2 ,25.8 ,23.8 ,0.42 ,23.8 ,25.9 ,20.0 ,26.7 ,25.7 ,26.1 ,26.1 ,25.9 ,24.4 ,25.6 ,25.6 ,25.5 ,25.4 ,25.6 ,25.9 ,23.4 ,175.3 ,18.9 ,19.4 ,19.6 ,3.78 ,0.507 ,-,8.32 ,-,0.505 ,16.55 ,0.06 ,0.05 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.57E-05,4.2E+01,2.51E-03,3,-,30.65 ,ND,8.63 ,0.435 ,0.505 ,0.434 ,
2020/11/28 23:00,-1760,-1788,0.09 ,DS,26.1 ,24.1 ,25.8 ,23.8 ,0.42 ,23.8 ,25.8 ,19.9 ,26.6 ,25.7 ,26.0 ,26.0 ,25.8 ,24.3 ,25.6 ,25.6 ,25.5 ,25.4 ,25.6 ,25.9 ,23.4 ,175.6 ,18.9 ,19.4 ,19.2 ,3.81 ,0.507 ,-,8.32 ,-,0.505 ,16.12 ,0.06 ,0.05 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.57E-05,4.2E+01,ND,3,-,30.16 ,ND,8.57 ,0.435 ,0.505 ,0.434 ,
2020/11/29 5:00,-1784,-1806,0.09 ,DS,26.1 ,24.1 ,25.8 ,23.8 ,0.41 ,23.8 ,25.8 ,19.8 ,26.6 ,25.6 ,26.0 ,26.0 ,25.8 ,24.3 ,25.6 ,25.6 ,25.5 ,25.4 ,25.6 ,25.9 ,23.3 ,175.7 ,18.9 ,19.4 ,19.7 ,3.71 ,0.507 ,-,8.30 ,-,0.505 ,16.48 ,0.06 ,0.05 ,0.88 ,0.41 ,0.01 ,0.01 ,0.0085 ,1.57E-05,4.2E+01,2.51E-03,3,-,29.61 ,ND,8.59 ,0.435 ,0.505 ,0.434 ,
2020/11/29 11:00,-1801,-1819,0.09 ,DS,26.0 ,24.1 ,25.8 ,23.7 ,0.42 ,23.8 ,25.8 ,19.8 ,26.6 ,25.6 ,26.0 ,26.0 ,25.8 ,24.2 ,25.5 ,25.5 ,25.4 ,25.3 ,25.5 ,25.9 ,23.3 ,175.9 ,18.9 ,19.3 ,19.1 ,3.68 ,0.506 ,-,8.28 ,-,0.504 ,16.27 ,0.07 ,0.05 ,0.87 ,0.41 ,0.01 ,0.01 ,0.0088 ,1.58E-05,4.2E+01,1.00E-02,3,-,28.97 ,ND,8.61 ,0.434 ,0.505 ,0.433 ,
2020/11/29 17:00,-1790,-1812,0.09 ,DS,26.0 ,24.0 ,25.7 ,23.7 ,0.42 ,23.8 ,25.8 ,19.8 ,26.6 ,25.6 ,26.0 ,26.0 ,25.8 ,24.2 ,25.5 ,25.5 ,25.4 ,25.3 ,25.5 ,25.8 ,23.3 ,175.8 ,18.9 ,19.3 ,19.7 ,3.71 ,0.506 ,-,8.27 ,-,0.505 ,16.84 ,0.07 ,0.05 ,0.89 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.58E-05,4.3E+01,5.02E-03,3,-,28.47 ,ND,8.59 ,0.434 ,0.505 ,0.434 ,
2020/11/29 23:00,-1803,-1822,0.09 ,DS,26.0 ,24.0 ,25.7 ,23.7 ,0.42 ,23.7 ,25.7 ,19.8 ,26.6 ,25.6 ,26.0 ,26.0 ,25.8 ,24.2 ,25.5 ,25.6 ,25.4 ,25.3 ,25.5 ,25.8 ,23.3 ,175.9 ,18.8 ,19.3 ,19.8 ,3.60 ,0.507 ,-,8.30 ,-,0.505 ,17.07 ,0.07 ,0.05 ,0.90 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.57E-05,4.2E+01,5.02E-03,3,-,28.04 ,ND,8.63 ,0.434 ,0.505 ,0.434 ,
2020/11/30 5:00,-1799,-1820,0.09 ,DS,25.9 ,24.0 ,25.7 ,23.7 ,0.41 ,23.7 ,25.7 ,19.7 ,26.6 ,25.6 ,25.9 ,25.9 ,25.7 ,24.2 ,25.5 ,25.5 ,25.4 ,25.3 ,25.5 ,25.8 ,23.1 ,175.8 ,18.8 ,19.3 ,19.5 ,3.68 ,0.507 ,-,8.32 ,-,0.505 ,16.42 ,0.06 ,0.05 ,0.84 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.57E-05,4.2E+01,7.53E-03,3,-,27.56 ,ND,8.60 ,0.435 ,0.505 ,0.433 ,
2020/11/30 11:00,-1822,-1840,0.09 ,DS,25.9 ,23.9 ,25.7 ,23.6 ,0.42 ,23.7 ,25.7 ,19.7 ,26.5 ,25.5 ,25.9 ,25.9 ,25.7 ,24.1 ,25.5 ,25.5 ,25.3 ,25.3 ,25.5 ,25.7 ,23.1 ,176.1 ,18.8 ,19.3 ,19.4 ,3.60 ,0.506 ,-,8.27 ,-,0.504 ,16.60 ,0.07 ,0.05 ,0.89 ,0.41 ,0.01 ,0.01 ,0.0079 ,1.57E-05,4.2E+01,1.50E-02,3,-,27.07 ,ND,8.58 ,0.434 ,0.504 ,0.433 ,
2020/11/30 17:00,-1826,-1846,0.09 ,DS,25.8 ,23.9 ,25.6 ,23.6 ,0.41 ,23.6 ,25.6 ,19.7 ,26.5 ,25.5 ,25.9 ,25.9 ,25.7 ,24.1 ,25.4 ,25.5 ,25.3 ,25.3 ,25.5 ,25.7 ,23.2 ,176.1 ,18.8 ,19.2 ,19.4 ,3.58 ,0.506 ,-,8.29 ,-,0.505 ,16.14 ,0.06 ,0.06 ,0.88 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.57E-05,4.2E+01,7.53E-03,3,-,26.65 ,ND,8.55 ,0.434 ,0.505 ,0.434 ,
2020/11/30 23:00,-1847,-1863,0.09 ,DS,25.8 ,23.9 ,25.5 ,23.5 ,0.41 ,23.6 ,25.6 ,19.6 ,26.5 ,25.5 ,25.9 ,25.9 ,25.7 ,24.1 ,25.4 ,25.5 ,25.2 ,25.2 ,25.4 ,25.8 ,23.2 ,176.2 ,18.7 ,19.2 ,20.0 ,3.58 ,0.507 ,-,8.37 ,-,0.505 ,16.14 ,0.06 ,0.05 ,0.89 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.56E-05,4.3E+01,7.53E-03,3,-,26.24 ,ND,8.68 ,0.435 ,0.505 ,0.434 ,
2020/12/1 5:00,-1852,-1869,0.09 ,DS,25.8 ,23.8 ,25.6 ,23.5 ,0.42 ,23.5 ,25.6 ,19.6 ,26.4 ,25.5 ,25.8 ,25.8 ,25.6 ,24.1 ,25.4 ,25.4 ,25.2 ,25.2 ,25.4 ,25.7 ,23.1 ,176.3 ,18.7 ,19.2 ,19.5 ,3.60 ,0.507 ,-,8.30 ,-,0.505 ,16.15 ,0.06 ,0.06 ,0.96 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.56E-05,4.2E+01,5.02E-03,3,-,25.76 ,ND,8.60 ,0.435 ,0.505 ,0.433 ,
2020/12/1 11:00,-1857,-1870,0.09 ,DS,25.8 ,23.8 ,25.6 ,23.5 ,0.42 ,23.5 ,25.6 ,19.5 ,26.4 ,25.5 ,25.8 ,25.8 ,25.6 ,24.1 ,25.4 ,25.4 ,25.2 ,25.1 ,25.3 ,25.7 ,23.1 ,176.4 ,18.7 ,19.2 ,19.6 ,3.58 ,0.506 ,-,8.32 ,-,0.504 ,16.07 ,0.06 ,0.05 ,0.93 ,0.41 ,0.01 ,0.01 ,0.0081 ,1.58E-05,4.2E+01,1.00E-02,3,-,25.21 ,ND,8.58 ,0.434 ,0.504 ,0.433 ,
2020/12/1 17:00,-1851,-1870,0.09 ,DS,25.8 ,23.8 ,25.5 ,23.5 ,0.42 ,23.5 ,25.6 ,19.5 ,26.4 ,25.4 ,25.8 ,25.8 ,25.6 ,24.0 ,25.3 ,25.4 ,25.3 ,25.1 ,25.3 ,25.6 ,23.0 ,176.4 ,18.7 ,19.2 ,19.6 ,3.44 ,0.506 ,-,8.31 ,-,0.505 ,19.59 ,0.14 ,0.13 ,0.90 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.58E-05,4.2E+01,7.53E-03,3,-,24.74 ,ND,8.59 ,0.434 ,0.505 ,0.433 ,
2020/12/1 23:00,-1858,-1877,0.09 ,DS,25.7 ,23.7 ,25.5 ,23.4 ,0.42 ,23.5 ,25.5 ,19.5 ,26.4 ,25.4 ,25.8 ,25.7 ,25.6 ,24.0 ,25.3 ,25.4 ,25.3 ,25.1 ,25.3 ,25.6 ,23.0 ,176.5 ,18.7 ,19.2 ,19.8 ,3.44 ,0.507 ,-,8.29 ,-,0.505 ,19.77 ,0.15 ,0.14 ,0.90 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.2E+01,1.00E-02,3,-,24.23 ,ND,8.59 ,0.435 ,0.505 ,0.434 ,
2020/12/2 5:00,-1852,-1872,0.09 ,DS,25.7 ,23.7 ,25.5 ,23.4 ,0.42 ,23.4 ,25.5 ,19.4 ,26.3 ,25.4 ,25.7 ,25.7 ,25.5 ,23.9 ,25.3 ,25.3 ,25.2 ,25.1 ,25.3 ,25.6 ,23.0 ,176.4 ,18.7 ,19.1 ,20.1 ,3.44 ,0.507 ,-,8.30 ,-,0.505 ,19.40 ,0.15 ,0.14 ,0.89 ,0.41 ,0.01 ,0.01 ,0.0081 ,1.54E-05,4.3E+01,2.51E-03,3,-,23.76 ,ND,8.61 ,0.435 ,0.505 ,0.434 ,
2020/12/2 11:00,-1847,-1869,0.09 ,DS,25.7 ,23.7 ,25.4 ,23.4 ,0.42 ,23.4 ,25.5 ,19.4 ,26.3 ,25.4 ,25.7 ,25.7 ,25.5 ,23.9 ,25.3 ,25.3 ,25.1 ,25.0 ,25.2 ,25.5 ,23.0 ,176.5 ,18.7 ,19.1 ,19.8 ,3.34 ,0.506 ,-,8.30 ,-,0.505 ,20.10 ,0.15 ,0.14 ,0.93 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.56E-05,4.2E+01,2.51E-03,3,-,23.20 ,ND,8.66 ,0.434 ,0.505 ,0.433 ,
2020/12/2 17:00,-1814,-1842,0.09 ,DS,25.7 ,23.7 ,25.4 ,23.3 ,0.42 ,23.3 ,25.4 ,19.4 ,26.2 ,25.3 ,25.7 ,25.6 ,25.5 ,23.9 ,25.2 ,25.3 ,25.1 ,25.0 ,25.2 ,25.5 ,22.9 ,176.2 ,18.6 ,19.1 ,19.9 ,3.34 ,0.506 ,-,8.29 ,-,0.504 ,19.48 ,0.14 ,0.13 ,0.93 ,0.41 ,0.01 ,0.01 ,0.0077 ,1.55E-05,4.2E+01,5.02E-03,3,-,42.66 ,ND,8.55 ,0.434 ,0.504 ,0.433 ,
2020/12/2 23:00,-1796,-1830,0.09 ,DS,25.6 ,23.6 ,25.4 ,23.3 ,0.41 ,23.3 ,25.4 ,19.4 ,26.2 ,25.3 ,25.6 ,25.6 ,25.4 ,23.9 ,25.2 ,25.2 ,25.1 ,25.0 ,25.1 ,25.5 ,22.9 ,176.1 ,18.6 ,19.1 ,19.7 ,3.37 ,0.507 ,-,8.29 ,-,0.505 ,19.97 ,0.14 ,0.13 ,0.89 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.55E-05,4.3E+01,ND,3,-,42.25 ,ND,8.59 ,0.434 ,0.505 ,0.433 ,
2020/12/3 5:00,-1766,-1807,0.09 ,DS,25.6 ,23.5 ,25.3 ,23.3 ,0.41 ,23.3 ,25.4 ,19.4 ,26.2 ,25.3 ,25.6 ,25.6 ,25.4 ,23.8 ,25.1 ,25.2 ,25.1 ,24.9 ,25.1 ,25.5 ,22.9 ,175.9 ,18.6 ,19.1 ,20.0 ,3.34 ,0.507 ,-,8.33 ,-,0.505 ,19.65 ,0.14 ,0.13 ,0.91 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.55E-05,4.2E+01,7.53E-03,3,-,41.89 ,ND,8.60 ,0.434 ,0.505 ,0.433 ,
2020/12/3 11:00,-1736,-1782,0.09 ,DS,25.6 ,23.5 ,25.3 ,23.2 ,0.42 ,23.3 ,25.3 ,19.3 ,26.1 ,25.3 ,25.6 ,25.5 ,25.4 ,23.8 ,25.1 ,25.2 ,25.0 ,24.9 ,25.1 ,25.4 ,22.7 ,175.7 ,18.6 ,19.1 ,19.6 ,3.34 ,0.506 ,-,8.32 ,-,0.505 ,20.12 ,0.14 ,0.13 ,0.91 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.55E-05,4.2E+01,5.02E-03,3,-,41.45 ,ND,8.64 ,0.434 ,0.505 ,0.433 ,
2020/12/3 17:00,-1725,-1776,0.09 ,DS,25.5 ,23.5 ,25.3 ,23.2 ,0.41 ,23.2 ,25.3 ,19.3 ,26.1 ,25.2 ,25.5 ,25.5 ,25.3 ,23.8 ,25.1 ,25.1 ,25.1 ,24.9 ,25.0 ,25.4 ,22.8 ,175.4 ,18.6 ,19.0 ,20.1 ,3.34 ,0.507 ,-,8.33 ,-,0.505 ,19.77 ,0.14 ,0.13 ,0.90 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.56E-05,4.3E+01,1.25E-02,3,-,41.04 ,ND,8.62 ,0.434 ,0.505 ,0.433 ,
2020/12/3 23:00,-1760,-1803,0.09 ,DS,25.5 ,23.5 ,25.3 ,23.1 ,0.40 ,23.2 ,25.3 ,19.2 ,26.1 ,25.2 ,25.5 ,25.5 ,25.3 ,23.8 ,25.1 ,25.1 ,25.0 ,24.8 ,25.0 ,25.4 ,22.7 ,175.7 ,18.6 ,19.0 ,19.7 ,3.24 ,0.507 ,-,8.35 ,-,0.505 ,20.72 ,0.14 ,0.13 ,0.87 ,0.41 ,0.01 ,0.01 ,0.0053 ,1.56E-05,4.2E+01,ND,3,-,40.60 ,ND,8.63 ,0.434 ,0.505 ,0.434 ,
2020/12/4 5:00,-1777,-1816,0.09 ,DS,25.5 ,23.5 ,25.2 ,23.1 ,0.41 ,23.1 ,25.3 ,19.2 ,26.0 ,25.1 ,25.5 ,25.4 ,25.3 ,23.7 ,25.0 ,25.1 ,24.9 ,24.8 ,24.9 ,25.4 ,22.6 ,175.8 ,18.5 ,19.0 ,19.8 ,3.24 ,0.507 ,-,8.34 ,-,0.505 ,19.74 ,0.14 ,0.13 ,0.92 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.54E-05,4.2E+01,2.51E-03,3,-,40.06 ,ND,8.63 ,0.435 ,0.505 ,0.434 ,
2020/12/4 11:00,-1799,-1835,0.09 ,DS,25.5 ,23.4 ,25.2 ,23.1 ,0.41 ,23.1 ,25.2 ,19.1 ,26.0 ,25.1 ,25.5 ,25.4 ,25.3 ,23.7 ,25.1 ,25.1 ,24.9 ,24.8 ,24.9 ,25.3 ,22.6 ,176.0 ,18.5 ,19.0 ,19.5 ,3.18 ,0.507 ,-,8.34 ,-,0.505 ,19.29 ,0.14 ,0.13 ,0.84 ,0.41 ,0.01 ,0.01 ,0.0079 ,1.54E-05,4.3E+01,7.53E-03,3,-,39.51 ,ND,8.61 ,0.434 ,0.505 ,0.433 ,
2020/12/4 17:00,-1813,-1849,0.09 ,DS,25.4 ,23.3 ,25.2 ,23.1 ,0.41 ,23.1 ,25.2 ,19.1 ,26.0 ,25.1 ,25.4 ,25.4 ,25.3 ,23.7 ,24.9 ,25.0 ,24.9 ,24.8 ,24.9 ,25.3 ,22.7 ,176.1 ,18.5 ,19.0 ,19.5 ,3.08 ,0.507 ,-,8.34 ,-,0.505 ,19.94 ,0.14 ,0.13 ,0.94 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.55E-05,4.3E+01,ND,3,-,38.96 ,ND,8.62 ,0.434 ,0.505 ,0.434 ,
2020/12/4 23:00,-1833,-1866,0.09 ,DS,25.4 ,23.3 ,25.1 ,23.0 ,0.42 ,23.0 ,25.1 ,19.0 ,25.9 ,25.1 ,25.4 ,25.3 ,25.2 ,23.6 ,24.9 ,25.0 ,24.8 ,24.7 ,24.8 ,25.3 ,22.6 ,176.2 ,18.5 ,18.9 ,19.6 ,3.08 ,0.507 ,-,8.33 ,-,0.505 ,19.80 ,0.14 ,0.13 ,0.97 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.55E-05,4.3E+01,5.02E-03,3,-,38.44 ,ND,8.65 ,0.434 ,0.505 ,0.433 ,
2020/12/5 5:00,-1820,-1855,0.09 ,DS,25.3 ,23.3 ,25.1 ,23.0 ,0.42 ,23.0 ,25.1 ,19.0 ,25.9 ,25.0 ,25.4 ,25.3 ,25.2 ,23.6 ,24.9 ,25.0 ,24.8 ,24.7 ,24.8 ,25.3 ,22.6 ,176.2 ,18.5 ,18.9 ,19.5 ,3.14 ,0.507 ,-,8.33 ,-,0.505 ,19.18 ,0.14 ,0.13 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.56E-05,4.3E+01,ND,3,-,37.91 ,ND,8.64 ,0.434 ,0.505 ,0.433 ,
2020/12/5 11:00,-1820,-1856,0.09 ,DS,25.3 ,23.3 ,25.1 ,22.9 ,0.42 ,22.9 ,25.1 ,19.0 ,25.9 ,25.0 ,25.3 ,25.3 ,25.1 ,23.5 ,24.9 ,24.9 ,24.9 ,24.7 ,24.7 ,25.3 ,22.5 ,176.3 ,18.4 ,18.9 ,19.8 ,3.11 ,0.507 ,-,8.34 ,-,0.505 ,20.26 ,0.14 ,0.13 ,0.90 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.56E-05,4.3E+01,5.02E-03,3,-,37.36 ,ND,8.65 ,0.434 ,0.505 ,0.433 ,
2020/12/5 17:00,-1810,-1849,0.09 ,DS,25.3 ,23.2 ,25.1 ,22.9 ,0.41 ,22.9 ,25.1 ,18.9 ,25.9 ,24.9 ,25.3 ,25.2 ,25.1 ,23.5 ,24.9 ,24.9 ,24.7 ,24.6 ,24.7 ,25.2 ,22.5 ,176.1 ,18.4 ,18.9 ,19.6 ,3.11 ,0.507 ,-,8.29 ,-,0.505 ,18.84 ,0.14 ,0.13 ,0.85 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.56E-05,4.3E+01,1.25E-02,3,-,36.96 ,ND,8.63 ,0.434 ,0.505 ,0.433 ,
2020/12/5 23:00,-1814,-1855,0.09 ,DS,25.2 ,23.1 ,25.0 ,22.9 ,0.41 ,22.9 ,25.0 ,18.9 ,25.8 ,24.9 ,25.3 ,25.2 ,25.1 ,23.5 ,24.9 ,24.9 ,24.7 ,24.6 ,24.7 ,25.2 ,22.5 ,176.2 ,18.4 ,18.9 ,19.7 ,3.00 ,0.507 ,-,8.30 ,-,0.505 ,19.72 ,0.14 ,0.13 ,1.00 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.56E-05,4.3E+01,5.02E-03,3,-,36.59 ,ND,8.67 ,0.435 ,0.505 ,0.433 ,
2020/12/6 5:00,-1812,-1855,0.09 ,DS,25.3 ,23.1 ,25.0 ,22.9 ,0.40 ,22.9 ,25.0 ,18.9 ,25.8 ,24.9 ,25.3 ,25.1 ,25.1 ,23.4 ,24.8 ,24.8 ,24.8 ,24.6 ,24.7 ,25.1 ,22.4 ,176.2 ,18.4 ,18.8 ,19.4 ,3.00 ,0.507 ,-,8.33 ,-,0.505 ,18.89 ,0.14 ,0.13 ,0.96 ,0.41 ,0.01 ,0.01 ,0.0082 ,1.54E-05,4.2E+01,2.51E-03,3,-,36.16 ,ND,8.65 ,0.434 ,0.505 ,0.433 ,
2020/12/6 11:00,-1813,-1855,0.09 ,DS,25.2 ,23.1 ,24.9 ,22.8 ,0.41 ,22.8 ,24.9 ,18.9 ,25.7 ,24.9 ,25.2 ,25.1 ,25.1 ,23.4 ,24.8 ,24.8 ,24.7 ,24.5 ,24.7 ,25.1 ,22.4 ,176.3 ,18.4 ,18.8 ,19.3 ,2.98 ,0.506 ,-,8.33 ,-,0.504 ,19.35 ,0.14 ,0.13 ,0.91 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.54E-05,4.2E+01,2.51E-03,3,-,35.68 ,ND,8.59 ,0.434 ,0.504 ,0.433 ,
2020/12/6 17:00,-1801,-1848,0.09 ,DS,25.1 ,23.0 ,24.9 ,22.8 ,0.41 ,22.8 ,24.9 ,18.9 ,25.7 ,24.8 ,25.2 ,25.1 ,25.0 ,23.3 ,24.7 ,24.8 ,24.6 ,24.5 ,24.6 ,25.1 ,22.4 ,176.1 ,18.4 ,18.8 ,19.7 ,2.98 ,0.506 ,-,8.30 ,-,0.504 ,20.31 ,0.14 ,0.13 ,0.91 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.57E-05,4.3E+01,2.51E-03,3,-,35.27 ,ND,8.63 ,0.434 ,0.505 ,0.433 ,
2020/12/6 23:00,-1788,-1838,0.09 ,DS,25.1 ,23.0 ,24.9 ,22.8 ,0.41 ,22.7 ,24.9 ,18.8 ,25.7 ,24.8 ,25.1 ,25.1 ,25.0 ,23.3 ,24.7 ,24.8 ,24.6 ,24.5 ,24.6 ,25.1 ,22.3 ,176.0 ,18.3 ,18.8 ,19.4 ,2.98 ,0.507 ,-,8.34 ,-,0.505 ,19.23 ,0.14 ,0.12 ,0.95 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.57E-05,4.3E+01,7.53E-03,3,-,34.92 ,ND,8.66 ,0.434 ,0.505 ,0.433 ,
2020/12/7 5:00,-1771,-1825,0.09 ,DS,25.1 ,22.9 ,24.9 ,22.7 ,0.42 ,22.7 ,24.8 ,18.8 ,25.6 ,24.7 ,25.1 ,25.0 ,24.9 ,23.3 ,24.7 ,24.7 ,24.7 ,24.5 ,24.5 ,25.0 ,22.2 ,175.9 ,18.3 ,18.7 ,19.5 ,2.87 ,0.507 ,-,8.31 ,-,0.505 ,19.72 ,0.14 ,0.12 ,1.05 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.55E-05,4.3E+01,ND,3,-,34.49 ,ND,8.69 ,0.434 ,0.505 ,0.433 ,
2020/12/7 11:00,-1761,-1817,0.09 ,DS,25.1 ,22.9 ,24.8 ,22.7 ,0.42 ,22.7 ,24.9 ,18.8 ,25.6 ,24.7 ,25.1 ,24.9 ,24.9 ,23.3 ,24.6 ,24.7 ,24.5 ,24.4 ,24.5 ,24.9 ,22.1 ,175.9 ,18.3 ,18.7 ,19.6 ,2.82 ,0.506 ,-,8.27 ,-,0.504 ,19.58 ,0.14 ,0.13 ,0.88 ,0.41 ,0.01 ,0.01 ,0.0071 ,1.55E-05,4.2E+01,ND,3,-,34.01 ,ND,8.57 ,0.434 ,0.504 ,0.433 ,
2020/12/7 17:00,-1745,-1807,0.09 ,DS,25.0 ,22.9 ,24.7 ,22.7 ,0.41 ,22.7 ,24.8 ,18.8 ,25.5 ,24.7 ,25.1 ,24.9 ,24.9 ,23.2 ,24.6 ,24.7 ,24.4 ,24.4 ,24.4 ,24.9 ,22.2 ,175.7 ,18.2 ,18.7 ,19.9 ,2.87 ,0.505 ,-,8.28 ,-,0.503 ,19.29 ,0.14 ,0.12 ,0.97 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.55E-05,4.3E+01,2.51E-03,3,-,33.63 ,ND,8.53 ,0.433 ,0.503 ,0.432 ,
2020/12/7 23:00,-1716,-1783,0.09 ,DS,25.0 ,22.9 ,24.8 ,22.6 ,0.41 ,22.6 ,24.7 ,18.8 ,25.5 ,24.7 ,25.0 ,24.9 ,24.8 ,23.2 ,24.6 ,24.6 ,24.3 ,24.4 ,24.4 ,24.9 ,22.2 ,175.6 ,18.2 ,18.7 ,19.4 ,2.87 ,0.505 ,-,8.27 ,-,0.503 ,19.15 ,0.14 ,0.13 ,0.98 ,0.41 ,0.01 ,0.01 ,0.0075 ,1.55E-05,4.3E+01,5.02E-03,3,-,33.37 ,ND,8.61 ,0.433 ,0.503 ,0.432 ,
2020/12/8 5:00,-1702,-1772,0.09 ,DS,24.9 ,22.9 ,24.7 ,22.6 ,0.41 ,22.6 ,24.7 ,18.8 ,25.5 ,24.7 ,25.0 ,24.9 ,24.8 ,23.2 ,24.6 ,24.6 ,24.4 ,24.3 ,24.4 ,24.9 ,22.1 ,175.4 ,18.2 ,18.7 ,20.2 ,2.85 ,0.505 ,-,8.26 ,-,0.503 ,20.02 ,0.14 ,0.13 ,0.94 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.55E-05,4.3E+01,5.02E-03,3,-,33.05 ,ND,8.61 ,0.433 ,0.503 ,0.432 ,
2020/12/8 11:00,-1737,-1799,0.09 ,DS,24.9 ,22.8 ,24.7 ,22.6 ,0.41 ,22.6 ,24.7 ,18.7 ,25.4 ,24.7 ,25.0 ,24.9 ,24.8 ,23.1 ,24.5 ,24.6 ,24.4 ,24.3 ,24.3 ,24.5 ,21.8 ,175.7 ,18.2 ,18.7 ,19.9 ,2.85 ,0.505 ,-,8.28 ,-,0.503 ,20.05 ,0.14 ,0.13 ,0.90 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.2E+01,7.53E-03,3,-,32.69 ,ND,8.58 ,0.433 ,0.503 ,0.432 ,
2020/12/8 17:00,-1753,-1814,0.09 ,DS,24.9 ,22.8 ,24.7 ,22.5 ,0.41 ,22.6 ,24.7 ,18.7 ,25.4 ,24.6 ,24.9 ,24.8 ,24.7 ,23.1 ,24.5 ,24.6 ,24.3 ,24.3 ,24.3 ,24.8 ,22.1 ,175.7 ,18.2 ,18.6 ,19.8 ,2.87 ,0.505 ,-,8.28 ,-,0.503 ,19.64 ,0.14 ,0.12 ,0.96 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.56E-05,4.3E+01,2.51E-03,3,-,32.30 ,ND,8.55 ,0.433 ,0.504 ,0.432 ,
2020/12/8 23:00,-1783,-1837,0.09 ,DS,24.9 ,22.8 ,24.6 ,22.5 ,0.41 ,22.5 ,24.6 ,18.6 ,25.4 ,24.5 ,24.9 ,24.8 ,24.7 ,23.1 ,24.4 ,24.5 ,24.3 ,24.2 ,24.2 ,24.8 ,22.1 ,176.0 ,18.2 ,18.6 ,19.9 ,2.74 ,0.505 ,-,8.33 ,-,0.504 ,19.08 ,0.14 ,0.12 ,0.96 ,0.41 ,0.01 ,0.01 ,0.0056 ,1.56E-05,4.2E+01,ND,3,-,31.78 ,ND,8.62 ,0.433 ,0.504 ,0.432 ,
2020/12/9 5:00,-1787,-1840,0.09 ,DS,24.8 ,22.7 ,24.6 ,22.5 ,0.41 ,22.5 ,24.6 ,18.6 ,25.3 ,24.5 ,24.9 ,24.7 ,24.7 ,23.1 ,24.4 ,24.5 ,24.3 ,24.2 ,24.2 ,24.8 ,21.9 ,176.0 ,18.1 ,18.6 ,20.0 ,2.74 ,0.506 ,-,8.35 ,-,0.504 ,19.51 ,0.14 ,0.13 ,0.88 ,0.41 ,0.01 ,0.01 ,0.0060 ,1.56E-05,4.2E+01,5.02E-03,3,-,31.28 ,ND,8.59 ,0.433 ,0.504 ,0.432 ,
2020/12/9 11:00,-1806,-1854,0.09 ,DS,24.8 ,22.7 ,24.5 ,22.4 ,0.42 ,22.4 ,24.6 ,18.5 ,25.3 ,24.5 ,24.9 ,24.7 ,24.7 ,23.0 ,24.4 ,24.4 ,24.2 ,24.2 ,24.2 ,24.7 ,22.0 ,176.2 ,18.1 ,18.6 ,19.8 ,2.71 ,0.505 ,-,8.31 ,-,0.503 ,19.50 ,0.14 ,0.13 ,0.94 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.56E-05,4.3E+01,5.02E-03,3,-,30.78 ,ND,8.59 ,0.433 ,0.503 ,0.432 ,
2020/12/9 17:00,-1801,-1853,0.09 ,DS,24.7 ,22.7 ,24.6 ,22.5 ,0.41 ,22.4 ,24.6 ,18.5 ,25.3 ,24.4 ,24.8 ,24.7 ,24.6 ,23.0 ,24.4 ,24.4 ,24.1 ,24.1 ,24.2 ,24.7 ,22.0 ,176.1 ,18.1 ,18.6 ,19.6 ,2.71 ,0.505 ,-,8.26 ,-,0.503 ,19.71 ,0.14 ,0.13 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.55E-05,4.2E+01,5.02E-03,3,-,30.32 ,ND,8.59 ,0.433 ,0.503 ,0.432 ,
2020/12/9 23:00,-1812,-1861,0.09 ,DS,24.7 ,22.7 ,24.5 ,22.4 ,0.41 ,22.4 ,24.6 ,18.5 ,25.3 ,24.4 ,24.8 ,24.7 ,24.6 ,23.0 ,24.3 ,24.4 ,24.1 ,24.1 ,24.1 ,24.6 ,21.9 ,176.2 ,18.1 ,18.6 ,20.0 ,2.64 ,0.506 ,-,8.32 ,-,0.504 ,19.71 ,0.14 ,0.13 ,0.97 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.55E-05,4.3E+01,ND,3,-,29.87 ,ND,8.67 ,0.433 ,0.504 ,0.432 ,
2020/12/10 5:00,-1795,-1846,0.09 ,DS,24.7 ,22.6 ,24.5 ,22.4 ,0.41 ,22.3 ,24.5 ,18.5 ,25.2 ,24.4 ,24.7 ,24.7 ,24.5 ,22.9 ,24.3 ,24.3 ,24.1 ,24.1 ,24.1 ,24.7 ,21.8 ,176.1 ,18.1 ,18.5 ,20.2 ,2.61 ,0.506 ,-,8.31 ,-,0.504 ,19.70 ,0.14 ,0.12 ,0.93 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.54E-05,4.2E+01,2.51E-03,3,-,29.36 ,ND,8.57 ,0.433 ,0.504 ,0.432 ,
2020/12/10 11:00,-1769,-1827,0.09 ,DS,24.7 ,22.6 ,24.5 ,22.4 ,0.41 ,22.3 ,24.5 ,18.5 ,25.2 ,24.3 ,24.7 ,24.6 ,24.5 ,22.9 ,24.3 ,24.3 ,24.2 ,24.1 ,24.0 ,24.6 ,21.9 ,176.0 ,18.1 ,18.5 ,19.7 ,2.61 ,0.506 ,-,8.31 ,-,0.504 ,19.89 ,0.14 ,0.13 ,0.86 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.54E-05,4.3E+01,2.51E-03,3,-,28.92 ,ND,8.62 ,0.433 ,0.504 ,0.432 ,
2020/12/10 17:00,-1731,-1795,0.09 ,DS,24.6 ,22.6 ,24.4 ,22.3 ,0.41 ,22.3 ,24.5 ,18.5 ,25.1 ,24.3 ,24.7 ,24.6 ,24.5 ,22.9 ,24.2 ,24.3 ,24.0 ,24.0 ,24.0 ,24.6 ,21.9 ,175.6 ,18.0 ,18.5 ,20.0 ,2.61 ,0.505 ,-,8.29 ,-,0.504 ,20.07 ,0.14 ,0.12 ,0.81 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.56E-05,4.3E+01,5.02E-03,3,-,28.58 ,ND,8.60 ,0.433 ,0.504 ,0.433 ,
2020/12/10 23:00,-1736,-1800,0.09 ,DS,24.6 ,22.5 ,24.4 ,22.3 ,0.41 ,22.3 ,24.5 ,18.5 ,25.1 ,24.3 ,24.6 ,24.5 ,24.5 ,22.9 ,24.2 ,24.2 ,24.0 ,24.0 ,24.0 ,24.6 ,21.8 ,175.6 ,18.0 ,18.4 ,20.0 ,2.58 ,0.506 ,-,8.31 ,-,0.504 ,19.31 ,0.14 ,0.12 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.56E-05,4.3E+01,2.51E-03,3,-,28.24 ,ND,8.60 ,0.434 ,0.504 ,0.432 ,
2020/12/11 5:00,-1741,-1805,0.09 ,DS,24.6 ,22.5 ,24.4 ,22.3 ,0.41 ,22.2 ,24.4 ,18.5 ,25.1 ,24.3 ,24.6 ,24.5 ,24.4 ,22.8 ,24.2 ,24.2 ,24.1 ,24.0 ,24.0 ,24.5 ,21.8 ,175.6 ,18.0 ,18.4 ,19.7 ,2.51 ,0.506 ,-,8.35 ,-,0.504 ,19.08 ,0.14 ,0.12 ,0.83 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.56E-05,4.3E+01,1.00E-02,3,-,27.83 ,ND,8.65 ,0.434 ,0.504 ,0.432 ,
2020/12/11 11:00,-1738,-1801,0.09 ,DS,24.5 ,22.4 ,24.3 ,22.2 ,0.41 ,22.2 ,24.4 ,18.4 ,25.0 ,24.3 ,24.6 ,24.5 ,24.4 ,22.8 ,24.1 ,24.2 ,24.0 ,23.9 ,23.9 ,24.5 ,21.7 ,175.7 ,18.0 ,18.4 ,19.9 ,2.61 ,0.505 ,-,8.32 ,-,0.503 ,20.08 ,0.14 ,0.12 ,0.89 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.56E-05,4.3E+01,2.51E-03,3,-,27.44 ,ND,8.55 ,0.433 ,0.503 ,0.432 ,
2020/12/11 17:00,-1724,-1794,0.09 ,DS,24.5 ,22.4 ,24.3 ,22.2 ,0.40 ,22.1 ,24.3 ,18.4 ,25.0 ,24.2 ,24.5 ,24.4 ,24.4 ,22.8 ,24.1 ,24.1 ,23.9 ,23.9 ,23.9 ,24.5 ,21.7 ,175.5 ,17.9 ,18.4 ,19.5 ,4.72 ,0.505 ,-,8.30 ,-,0.503 ,18.86 ,0.14 ,0.12 ,0.97 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.56E-05,4.3E+01,2.51E-03,3,-,27.08 ,ND,8.58 ,0.433 ,0.503 ,0.432 ,
2020/12/11 23:00,-1711,-1779,0.09 ,DS,24.5 ,22.4 ,24.3 ,22.2 ,0.41 ,22.1 ,24.3 ,18.4 ,24.9 ,24.2 ,24.5 ,24.4 ,24.3 ,22.7 ,24.1 ,24.1 ,23.8 ,23.9 ,23.9 ,24.4 ,21.6 ,175.4 ,17.9 ,18.4 ,19.9 ,4.72 ,0.505 ,-,8.29 ,-,0.504 ,19.32 ,0.14 ,0.12 ,1.00 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.56E-05,4.3E+01,5.02E-03,3,-,26.79 ,ND,8.56 ,0.434 ,0.504 ,0.433 ,
2020/12/12 5:00,-1663,-1747,0.09 ,DS,24.4 ,22.4 ,24.2 ,22.1 ,0.41 ,22.1 ,24.3 ,18.4 ,24.9 ,24.2 ,24.5 ,24.3 ,24.3 ,22.7 ,24.0 ,24.1 ,23.8 ,23.8 ,23.8 ,24.4 ,21.7 ,175.1 ,17.9 ,18.4 ,19.6 ,4.72 ,0.506 ,-,8.28 ,-,0.504 ,19.35 ,0.14 ,0.12 ,1.09 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.56E-05,4.2E+01,2.51E-03,3,-,26.46 ,ND,8.59 ,0.434 ,0.504 ,0.433 ,
2020/12/12 11:00,-1638,-1739,0.09 ,DS,24.4 ,22.3 ,24.2 ,22.1 ,0.41 ,22.1 ,24.2 ,18.4 ,24.9 ,24.1 ,24.5 ,24.3 ,24.3 ,22.7 ,24.0 ,24.0 ,23.9 ,23.8 ,23.8 ,24.4 ,21.7 ,174.9 ,17.9 ,18.4 ,19.5 ,4.75 ,0.505 ,-,8.28 ,-,0.503 ,20.14 ,0.14 ,0.12 ,1.09 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.56E-05,4.2E+01,2.51E-03,3,-,26.13 ,ND,8.56 ,0.433 ,0.503 ,0.432 ,
2020/12/12 17:00,-1635,-1744,0.09 ,DS,24.4 ,22.3 ,24.2 ,22.1 ,0.40 ,22.1 ,24.2 ,18.4 ,24.9 ,24.1 ,24.4 ,24.3 ,24.2 ,22.6 ,23.9 ,24.0 ,23.7 ,23.8 ,23.8 ,24.3 ,21.7 ,174.7 ,17.9 ,18.4 ,20.1 ,4.72 ,0.505 ,-,8.28 ,-,0.503 ,19.79 ,0.14 ,0.12 ,1.13 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.3E+01,7.53E-03,3,-,25.73 ,ND,8.58 ,0.434 ,0.503 ,0.433 ,
2020/12/12 23:00,-1649,-1745,0.09 ,DS,24.3 ,22.3 ,24.2 ,22.1 ,0.41 ,22.0 ,24.2 ,18.3 ,24.8 ,24.0 ,24.4 ,24.2 ,24.2 ,22.6 ,23.9 ,24.0 ,23.7 ,23.8 ,23.7 ,24.3 ,21.6 ,174.8 ,17.9 ,18.3 ,20.1 ,4.72 ,0.506 ,-,8.28 ,-,0.504 ,19.16 ,0.14 ,0.12 ,1.11 ,0.41 ,0.01 ,0.01 ,0.0058 ,1.56E-05,4.3E+01,ND,3,-,25.35 ,ND,8.62 ,0.434 ,0.504 ,0.433 ,
2020/12/13 5:00,-1656,-1746,0.09 ,DS,24.3 ,22.3 ,24.1 ,22.0 ,0.41 ,22.0 ,24.1 ,18.3 ,24.8 ,24.0 ,24.4 ,24.2 ,24.2 ,22.6 ,23.9 ,23.9 ,23.7 ,23.7 ,23.7 ,24.3 ,21.5 ,174.8 ,17.8 ,18.3 ,20.0 ,4.61 ,0.506 ,-,8.31 ,-,0.504 ,18.92 ,0.14 ,0.12 ,0.99 ,0.41 ,0.01 ,0.01 ,0.0084 ,1.56E-05,4.3E+01,5.02E-03,3,-,24.89 ,ND,8.62 ,0.433 ,0.504 ,0.433 ,
2020/12/13 11:00,-1670,-1743,0.09 ,DS,24.3 ,22.2 ,24.1 ,22.0 ,0.41 ,22.0 ,24.1 ,18.2 ,24.8 ,24.0 ,24.3 ,24.2 ,24.2 ,22.6 ,23.9 ,23.9 ,23.7 ,23.7 ,23.7 ,24.3 ,21.5 ,174.9 ,17.8 ,18.3 ,19.8 ,4.61 ,0.505 ,-,8.30 ,-,0.504 ,19.46 ,0.14 ,0.12 ,1.00 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.56E-05,4.3E+01,ND,3,-,24.43 ,3.46E-07,8.57 ,0.433 ,0.504 ,0.432 ,
2020/12/13 17:00,-1707,-1763,0.09 ,DS,24.3 ,22.2 ,24.0 ,22.0 ,0.39 ,22.0 ,24.1 ,18.2 ,24.7 ,24.0 ,24.3 ,24.1 ,24.1 ,22.5 ,23.9 ,23.9 ,23.6 ,23.7 ,23.6 ,24.2 ,21.4 ,175.1 ,17.8 ,18.2 ,20.0 ,4.59 ,0.506 ,-,8.30 ,-,0.504 ,19.37 ,0.14 ,0.12 ,1.01 ,0.41 ,0.01 ,0.01 ,0.0079 ,1.56E-05,4.2E+01,2.51E-03,3,-,23.95 ,ND,8.62 ,0.433 ,0.504 ,0.432 ,
2020/12/13 23:00,-1663,-1743,0.09 ,DS,24.2 ,22.2 ,24.0 ,21.9 ,0.41 ,21.9 ,24.1 ,18.1 ,24.7 ,23.9 ,24.3 ,24.1 ,24.1 ,22.5 ,23.8 ,23.9 ,23.6 ,23.7 ,23.6 ,24.2 ,21.4 ,174.9 ,17.8 ,18.2 ,19.6 ,4.51 ,0.507 ,-,8.32 ,-,0.504 ,19.78 ,0.14 ,0.12 ,0.99 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.56E-05,4.3E+01,7.53E-03,3,-,23.42 ,ND,8.62 ,0.434 ,0.504 ,0.433 ,
2020/12/14 5:00,-1608,-1739,0.09 ,DS,24.2 ,22.1 ,24.0 ,21.9 ,0.41 ,21.9 ,24.0 ,18.1 ,24.7 ,23.9 ,24.3 ,24.1 ,24.1 ,22.5 ,23.8 ,23.9 ,23.7 ,23.6 ,23.5 ,24.2 ,21.3 ,174.3 ,17.7 ,18.2 ,19.5 ,4.48 ,0.506 ,-,8.31 ,-,0.504 ,19.16 ,0.14 ,0.12 ,0.98 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.55E-05,4.2E+01,2.51E-03,3,-,22.99 ,ND,8.60 ,0.434 ,0.504 ,0.433 ,
2020/12/14 11:00,-1678,-1743,0.09 ,DS,24.1 ,22.1 ,24.0 ,21.9 ,0.41 ,21.9 ,24.0 ,18.0 ,24.7 ,23.9 ,24.2 ,24.1 ,24.1 ,22.5 ,23.8 ,23.8 ,23.6 ,23.6 ,23.5 ,24.2 ,21.4 ,174.9 ,17.7 ,18.2 ,19.4 ,4.48 ,0.506 ,-,8.33 ,-,0.504 ,19.00 ,0.14 ,0.12 ,0.93 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.55E-05,4.3E+01,7.53E-03,3,-,22.48 ,ND,8.58 ,0.434 ,0.504 ,0.433 ,
2020/12/14 17:00,-1699,-1761,0.09 ,DS,24.1 ,22.1 ,24.0 ,21.9 ,0.40 ,21.8 ,23.9 ,17.9 ,24.6 ,23.9 ,24.2 ,24.1 ,24.0 ,22.4 ,23.7 ,23.8 ,23.5 ,23.5 ,23.5 ,24.1 ,21.3 ,175.0 ,17.7 ,18.2 ,19.2 ,4.38 ,0.506 ,-,8.29 ,-,0.504 ,19.16 ,0.14 ,0.12 ,0.82 ,0.41 ,0.01 ,0.01 ,0.0059 ,1.55E-05,4.3E+01,2.51E-03,3,-,21.93 ,ND,8.54 ,0.434 ,0.504 ,0.433 ,
2020/12/14 23:00,-1704,-1758,0.09 ,DS,24.1 ,22.0 ,23.9 ,21.9 ,0.39 ,21.8 ,23.9 ,17.9 ,24.6 ,23.8 ,24.1 ,24.0 ,24.0 ,22.3 ,23.7 ,23.7 ,23.5 ,23.5 ,23.5 ,24.1 ,21.2 ,175.0 ,17.7 ,18.2 ,19.3 ,4.38 ,0.506 ,-,8.34 ,-,0.504 ,20.18 ,0.14 ,0.12 ,0.79 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.55E-05,4.3E+01,5.02E-03,3,-,21.35 ,ND,8.63 ,0.434 ,0.504 ,0.432 ,
2020/12/15 5:00,-1699,-1753,0.09 ,DS,24.1 ,22.0 ,23.9 ,21.8 ,0.40 ,21.7 ,23.9 ,17.8 ,24.6 ,23.8 ,24.1 ,24.0 ,24.0 ,22.3 ,23.7 ,23.7 ,23.4 ,23.5 ,23.4 ,24.1 ,21.2 ,174.9 ,17.7 ,18.1 ,19.4 ,4.38 ,0.507 ,-,8.29 ,-,0.504 ,18.94 ,0.14 ,0.12 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.57E-05,4.3E+01,5.02E-03,3,-,20.75 ,ND,8.68 ,0.434 ,0.504 ,0.432 ,
2020/12/15 11:00,-1703,-1754,0.09 ,DS,23.9 ,21.7 ,23.7 ,21.7 ,0.40 ,21.7 ,23.8 ,17.7 ,24.6 ,23.8 ,24.1 ,24.0 ,24.0 ,22.3 ,23.7 ,23.7 ,23.4 ,23.5 ,23.4 ,24.1 ,21.2 ,174.9 ,17.7 ,18.1 ,19.2 ,4.35 ,0.506 ,-,8.31 ,-,0.504 ,19.11 ,0.14 ,0.12 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0074 ,1.57E-05,4.3E+01,ND,3,-,20.15 ,ND,8.56 ,0.433 ,0.504 ,0.432 ,
2020/12/15 17:00,-1720,-1769,0.09 ,DS,24.0 ,21.9 ,23.8 ,21.8 ,0.39 ,21.7 ,23.8 ,17.7 ,24.5 ,23.7 ,24.1 ,23.9 ,23.9 ,22.3 ,23.7 ,23.7 ,23.4 ,23.4 ,23.3 ,24.0 ,21.2 ,175.0 ,17.7 ,18.1 ,19.0 ,4.22 ,0.506 ,-,8.37 ,-,0.504 ,19.21 ,0.14 ,0.12 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.55E-05,4.3E+01,5.02E-03,3,-,45.39 ,ND,8.64 ,0.433 ,0.504 ,0.432 ,
2020/12/15 23:00,-1729,-1773,0.09 ,DS,24.0 ,21.9 ,23.8 ,21.7 ,0.39 ,21.6 ,23.8 ,17.6 ,24.4 ,23.7 ,24.0 ,23.9 ,23.8 ,22.2 ,23.5 ,23.6 ,23.3 ,23.4 ,23.2 ,24.0 ,21.1 ,175.1 ,17.6 ,18.1 ,19.0 ,4.22 ,0.507 ,-,8.37 ,-,0.504 ,18.62 ,0.14 ,0.12 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.55E-05,4.3E+01,ND,3,-,44.78 ,ND,8.64 ,0.433 ,0.504 ,0.432 ,
2020/12/16 5:00,-1732,-1773,0.09 ,DS,24.0 ,21.9 ,23.8 ,21.6 ,0.39 ,21.5 ,23.7 ,17.5 ,24.4 ,23.7 ,24.0 ,23.8 ,23.8 ,22.1 ,23.5 ,23.6 ,23.2 ,23.3 ,23.2 ,23.9 ,21.1 ,175.1 ,17.6 ,18.1 ,18.9 ,4.12 ,0.507 ,-,8.37 ,-,0.504 ,19.39 ,0.14 ,0.12 ,0.77 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.56E-05,4.3E+01,1.00E-02,3,-,44.21 ,ND,8.66 ,0.433 ,0.504 ,0.432 ,
2020/12/16 11:00,-1728,-1766,0.09 ,DS,23.9 ,21.8 ,23.7 ,21.5 ,0.39 ,21.5 ,23.7 ,17.5 ,24.4 ,23.6 ,24.0 ,23.8 ,23.8 ,22.1 ,23.5 ,23.6 ,23.2 ,23.3 ,23.1 ,23.9 ,21.0 ,175.1 ,17.6 ,18.1 ,18.6 ,4.15 ,0.506 ,-,8.36 ,-,0.504 ,20.05 ,0.14 ,0.12 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0066 ,1.56E-05,4.3E+01,ND,3,-,43.59 ,ND,8.68 ,0.433 ,0.504 ,0.432 ,
2020/12/16 17:00,-1728,-1769,0.09 ,DS,23.8 ,21.7 ,23.7 ,21.6 ,0.39 ,21.4 ,23.7 ,17.5 ,24.3 ,23.6 ,23.9 ,23.8 ,23.8 ,22.1 ,23.5 ,23.5 ,23.3 ,23.3 ,23.1 ,23.9 ,21.0 ,174.9 ,17.6 ,18.0 ,18.6 ,4.09 ,0.506 ,-,8.36 ,-,0.504 ,18.63 ,0.14 ,0.12 ,0.76 ,0.41 ,0.01 ,0.01 ,0.0064 ,1.56E-05,4.3E+01,2.51E-03,3,-,43.03 ,ND,8.62 ,0.433 ,0.504 ,0.432 ,
2020/12/16 23:00,-1744,-1780,0.09 ,DS,23.8 ,21.7 ,23.7 ,21.5 ,0.37 ,21.4 ,23.7 ,17.4 ,24.3 ,23.5 ,23.9 ,23.7 ,23.7 ,22.0 ,23.5 ,23.5 ,23.1 ,23.2 ,23.1 ,23.8 ,20.9 ,175.0 ,17.5 ,18.0 ,18.3 ,4.02 ,0.507 ,-,8.34 ,-,0.504 ,19.83 ,0.14 ,0.12 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.56E-05,4.3E+01,5.02E-03,3,-,42.48 ,ND,8.71 ,0.433 ,0.504 ,0.432 ,
2020/12/17 5:00,-1763,-1792,0.09 ,DS,23.8 ,21.7 ,23.6 ,21.5 ,0.39 ,21.3 ,23.6 ,17.3 ,24.3 ,23.5 ,23.8 ,23.7 ,23.7 ,22.0 ,23.4 ,23.4 ,23.1 ,23.2 ,23.0 ,23.8 ,20.8 ,175.1 ,17.5 ,17.9 ,18.3 ,3.99 ,0.507 ,-,8.34 ,-,0.504 ,19.42 ,0.15 ,0.12 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0063 ,1.56E-05,4.3E+01,ND,3,-,41.85 ,ND,8.70 ,0.433 ,0.504 ,0.432 ,
2020/12/17 11:00,-1776,-1802,0.09 ,DS,23.7 ,21.6 ,23.6 ,21.4 ,0.38 ,21.3 ,23.6 ,17.2 ,24.2 ,23.5 ,23.8 ,23.7 ,23.6 ,21.9 ,23.3 ,23.4 ,23.1 ,23.1 ,22.9 ,23.7 ,20.8 ,175.3 ,17.4 ,17.9 ,17.8 ,3.91 ,0.506 ,-,8.31 ,-,0.504 ,18.93 ,0.15 ,0.12 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0060 ,1.56E-05,4.3E+01,7.53E-03,3,-,41.25 ,ND,8.66 ,0.433 ,0.504 ,0.432 ,
2020/12/17 17:00,-1786,-1813,0.09 ,DS,23.7 ,21.5 ,23.5 ,21.4 ,0.39 ,21.2 ,23.5 ,17.2 ,24.2 ,23.4 ,23.7 ,23.6 ,23.6 ,21.9 ,23.3 ,23.3 ,23.0 ,23.1 ,22.9 ,23.7 ,20.8 ,175.3 ,17.4 ,17.9 ,17.9 ,3.96 ,0.506 ,-,8.32 ,-,0.504 ,18.97 ,0.15 ,0.12 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.56E-05,4.3E+01,5.02E-03,3,-,40.70 ,ND,8.64 ,0.433 ,0.504 ,0.432 ,
2020/12/17 23:00,-1796,-1820,0.09 ,DS,23.7 ,21.5 ,23.5 ,21.3 ,0.39 ,21.2 ,23.5 ,17.2 ,24.1 ,23.3 ,23.7 ,23.6 ,23.5 ,21.8 ,23.3 ,23.3 ,22.9 ,23.1 ,22.9 ,23.7 ,20.8 ,175.4 ,17.4 ,17.9 ,17.5 ,3.86 ,0.507 ,-,8.35 ,-,0.504 ,18.92 ,0.15 ,0.12 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0081 ,1.56E-05,4.3E+01,2.51E-03,3,-,40.12 ,ND,8.69 ,0.433 ,0.504 ,0.432 ,
2020/12/18 5:00,-1802,-1824,0.09 ,DS,23.6 ,21.5 ,23.5 ,21.2 ,0.39 ,21.1 ,23.5 ,17.1 ,24.1 ,23.3 ,23.7 ,23.5 ,23.5 ,21.8 ,23.2 ,23.3 ,22.9 ,23.0 ,22.8 ,23.6 ,20.7 ,175.5 ,17.3 ,17.8 ,17.3 ,3.78 ,0.507 ,-,8.36 ,-,0.504 ,19.17 ,0.15 ,0.12 ,0.75 ,0.41 ,0.01 ,0.01 ,0.0065 ,1.56E-05,4.3E+01,5.02E-03,3,-,39.54 ,ND,8.67 ,0.433 ,0.504 ,0.432 ,
2020/12/18 11:00,-1808,-1826,0.09 ,DS,23.5 ,21.3 ,23.4 ,21.2 ,0.40 ,21.1 ,23.4 ,17.0 ,24.0 ,23.3 ,23.7 ,23.5 ,23.5 ,21.7 ,23.2 ,23.2 ,22.9 ,23.0 ,22.8 ,23.5 ,20.6 ,175.7 ,17.3 ,17.8 ,-,-,0.507 ,-,8.37 ,-,0.504 ,19.86 ,0.15 ,0.12 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.56E-05,4.3E+01,ND,3,-,38.98 ,ND,8.69 ,0.434 ,0.504 ,0.433 ,
2020/12/18 17:00,-1777,-1803,0.09 ,DS,23.5 ,21.3 ,23.3 ,21.1 ,0.40 ,21.0 ,23.4 ,17.1 ,24.0 ,23.3 ,23.6 ,23.5 ,23.4 ,21.7 ,23.1 ,23.2 ,22.8 ,22.9 ,22.7 ,23.5 ,20.6 ,175.4 ,17.3 ,17.7 ,17.3 ,3.78 ,0.507 ,-,8.34 ,-,0.504 ,18.65 ,0.15 ,0.12 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.57E-05,4.3E+01,2.51E-03,3,-,38.52 ,ND,8.66 ,0.434 ,0.505 ,0.433 ,
2020/12/18 23:00,-1735,-1771,0.09 ,DS,23.5 ,21.3 ,23.3 ,21.1 ,0.40 ,21.0 ,23.3 ,17.0 ,24.0 ,23.2 ,23.5 ,23.4 ,23.4 ,21.6 ,23.1 ,23.1 ,22.8 ,22.9 ,22.7 ,23.5 ,20.5 ,175.1 ,17.2 ,17.7 ,17.1 ,3.83 ,0.507 ,-,8.39 ,-,0.505 ,18.87 ,0.14 ,0.12 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0062 ,1.57E-05,4.3E+01,7.53E-03,3,-,38.06 ,ND,8.70 ,0.434 ,0.505 ,0.433 ,
2020/12/19 5:00,-1760,-1794,0.09 ,DS,23.5 ,21.3 ,23.3 ,21.0 ,0.40 ,20.9 ,23.3 ,17.0 ,23.9 ,23.1 ,23.5 ,23.3 ,23.3 ,21.6 ,23.1 ,23.1 ,22.8 ,22.8 ,22.7 ,23.5 ,20.5 ,175.2 ,17.2 ,17.7 ,17.1 ,3.70 ,0.507 ,-,8.33 ,-,0.505 ,18.82 ,0.15 ,0.12 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0070 ,1.57E-05,4.3E+01,ND,3,-,37.66 ,ND,8.70 ,0.434 ,0.505 ,0.433 ,
2020/12/19 11:00,-1776,-1805,0.09 ,DS,23.4 ,21.2 ,23.2 ,21.0 ,0.40 ,20.9 ,23.3 ,17.0 ,23.9 ,23.1 ,23.5 ,23.3 ,23.3 ,21.5 ,23.0 ,23.1 ,22.8 ,22.8 ,22.6 ,23.5 ,20.5 ,175.5 ,17.2 ,17.7 ,17.1 ,1.86 ,0.507 ,-,8.34 ,-,0.505 ,19.72 ,0.15 ,0.12 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.55E-05,4.3E+01,2.51E-03,3,-,37.09 ,ND,8.70 ,0.434 ,0.505 ,0.433 ,
2020/12/19 17:00,-1780,-1808,0.09 ,DS,23.4 ,21.2 ,23.2 ,20.9 ,0.40 ,20.9 ,23.2 ,16.9 ,23.8 ,23.1 ,23.4 ,23.3 ,23.3 ,21.5 ,23.0 ,23.0 ,22.6 ,22.8 ,22.6 ,23.4 ,20.5 ,175.3 ,17.2 ,17.6 ,16.9 ,3.59 ,0.507 ,-,8.33 ,-,0.505 ,18.88 ,0.15 ,0.12 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0076 ,1.55E-05,4.3E+01,ND,3,-,36.57 ,ND,8.68 ,0.434 ,0.505 ,0.433 ,
2020/12/19 23:00,-1787,-1810,0.09 ,DS,23.3 ,21.1 ,23.1 ,20.9 ,0.40 ,20.8 ,23.1 ,16.8 ,23.8 ,23.0 ,23.4 ,23.3 ,23.2 ,21.5 ,22.9 ,23.0 ,22.6 ,22.7 ,22.5 ,23.3 ,20.3 ,175.4 ,17.1 ,17.6 ,16.9 ,3.59 ,0.508 ,-,8.36 ,-,0.505 ,19.09 ,0.15 ,0.12 ,0.73 ,0.41 ,0.01 ,0.01 ,0.0069 ,1.56E-05,4.3E+01,5.02E-03,3,-,36.01 ,ND,8.72 ,0.434 ,0.505 ,0.433 ,
2020/12/20 5:00,-1800,-1822,0.09 ,DS,23.3 ,21.1 ,23.1 ,20.9 ,0.39 ,20.8 ,23.1 ,16.8 ,23.7 ,23.0 ,23.3 ,23.2 ,23.1 ,21.4 ,22.9 ,22.9 ,22.5 ,22.7 ,22.5 ,23.3 ,20.3 ,175.5 ,17.1 ,17.6 ,16.8 ,3.54 ,0.508 ,-,8.39 ,-,0.505 ,18.61 ,0.15 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0061 ,1.56E-05,4.2E+01,2.51E-03,3,-,35.43 ,ND,8.76 ,0.434 ,0.505 ,0.433 ,
2020/12/20 11:00,-1816,-1833,0.09 ,DS,23.3 ,21.0 ,23.1 ,20.8 ,0.39 ,20.7 ,23.1 ,16.7 ,23.7 ,22.9 ,23.3 ,23.2 ,23.1 ,21.3 ,22.8 ,22.9 ,22.5 ,22.6 ,22.4 ,23.3 ,20.2 ,175.7 ,17.1 ,17.6 ,16.6 ,3.49 ,0.507 ,-,8.39 ,-,0.504 ,19.22 ,0.15 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0073 ,1.58E-05,4.3E+01,2.51E-03,3,-,34.83 ,ND,8.69 ,0.434 ,0.504 ,0.432 ,
2020/12/20 17:00,-1831,-1847,0.09 ,DS,23.2 ,21.0 ,23.0 ,20.7 ,0.40 ,20.6 ,23.0 ,16.7 ,23.7 ,22.9 ,23.3 ,23.1 ,23.1 ,21.3 ,22.8 ,22.9 ,22.5 ,22.6 ,22.4 ,23.2 ,20.3 ,175.7 ,17.1 ,17.5 ,16.4 ,3.43 ,0.507 ,-,8.34 ,-,0.505 ,19.20 ,0.15 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0059 ,1.58E-05,4.3E+01,7.53E-03,3,-,34.28 ,ND,8.63 ,0.434 ,0.505 ,0.433 ,
2020/12/20 23:00,-1840,-1854,0.09 ,DS,23.1 ,21.0 ,22.9 ,20.7 ,0.39 ,20.6 ,22.9 ,16.6 ,23.7 ,22.9 ,23.2 ,23.1 ,23.0 ,21.3 ,22.8 ,22.8 ,22.4 ,22.5 ,22.3 ,23.2 ,20.2 ,175.8 ,17.0 ,17.5 ,16.3 ,3.43 ,0.507 ,-,8.37 ,-,0.505 ,18.50 ,0.15 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0067 ,1.54E-05,4.3E+01,ND,3,-,33.68 ,ND,8.69 ,0.434 ,0.505 ,0.432 ,
2020/12/21 5:00,-1839,-1850,0.10 ,DS,23.1 ,20.9 ,22.9 ,20.6 ,0.38 ,20.5 ,22.9 ,16.5 ,23.6 ,22.8 ,23.1 ,23.1 ,23.0 ,21.2 ,22.7 ,22.8 ,22.3 ,22.5 ,22.3 ,23.1 ,20.1 ,175.8 ,17.0 ,17.4 ,16.3 ,3.43 ,0.508 ,-,8.41 ,-,0.505 ,18.68 ,0.15 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0078 ,1.54E-05,4.3E+01,5.02E-03,3,-,32.96 ,ND,8.68 ,0.434 ,0.505 ,0.433 ,
2020/12/21 11:00,-1841,-1852,0.09 ,DS,23.1 ,20.9 ,22.9 ,20.6 ,0.39 ,20.5 ,22.9 ,16.5 ,23.6 ,22.8 ,23.1 ,23.0 ,22.9 ,21.2 ,22.7 ,22.7 ,22.3 ,22.5 ,22.2 ,23.1 ,20.1 ,175.9 ,17.0 ,17.4 ,16.1 ,3.35 ,0.507 ,-,8.37 ,-,0.504 ,19.07 ,0.15 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0072 ,1.57E-05,4.3E+01,5.02E-03,3,-,32.40 ,ND,8.69 ,0.434 ,0.504 ,0.432 ,
2020/12/21 17:00,-1850,-1863,0.09 ,DS,23.0 ,20.8 ,22.8 ,20.5 ,0.39 ,20.5 ,22.8 ,16.5 ,23.5 ,22.7 ,23.1 ,23.0 ,22.9 ,21.1 ,22.7 ,22.7 ,22.2 ,22.4 ,22.2 ,23.0 ,20.0 ,175.9 ,16.9 ,17.3 ,15.9 ,3.38 ,0.507 ,-,8.38 ,-,0.505 ,18.32 ,0.14 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0079 ,1.57E-05,4.3E+01,1.00E-02,3,-,31.91 ,ND,8.68 ,0.434 ,0.505 ,0.433 ,
2020/12/21 23:00,-1865,-1874,0.10 ,DS,23.0 ,20.7 ,22.8 ,20.5 ,0.40 ,20.4 ,22.8 ,16.4 ,23.5 ,22.7 ,23.0 ,22.9 ,22.8 ,21.1 ,22.6 ,22.6 ,22.2 ,22.4 ,22.1 ,22.9 ,20.0 ,176.0 ,16.9 ,17.3 ,16.0 ,3.25 ,0.507 ,-,8.35 ,-,0.505 ,19.23 ,0.14 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.56E-05,4.3E+01,ND,3,-,31.37 ,ND,8.70 ,0.434 ,0.505 ,0.433 ,
2020/12/22 5:00,-1857,-1869,0.09 ,DS,23.0 ,20.7 ,22.7 ,20.5 ,0.40 ,20.4 ,22.8 ,16.4 ,23.4 ,22.6 ,23.0 ,22.9 ,22.8 ,21.0 ,22.5 ,22.6 ,22.1 ,22.3 ,22.1 ,22.9 ,19.9 ,176.1 ,16.8 ,17.3 ,15.9 ,3.25 ,0.507 ,-,8.34 ,-,0.505 ,18.91 ,0.14 ,0.12 ,0.72 ,0.41 ,0.01 ,0.01 ,0.0068 ,1.56E-05,4.3E+01,5.02E-03,3,-,30.90 ,ND,8.68 ,0.434 ,0.505 ,0.433 ,
